ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/15/2019 00:00,2,0.000,ALERT,213.51,301.17,60.038,1552622404,"201051344000579","174011545737251",0.00,3.70,0,299.07,302.98,0.0,0.0,0.000,1242216.9,1242216.9,11709,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552622406,287418.00
03/15/2019 00:00,2,0.000,ALERT,213.06,299.37,60.054,1552622404,"201051344001025","174011545737251",0.00,3.00,0,297.57,302.07,0.0,0.0,0.000,1224823.7,1224823.7,19633,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552622408,287419.00
03/15/2019 00:00,2,0.000,ALERT,213.29,299.97,60.049,1552622404,"201051344001093","174011545737251",0.00,4.50,0,297.87,301.17,0.0,0.0,0.000,1208843.3,1208843.3,19648,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552622410,287420.00
03/15/2019 00:00,2,0.000,ALERT,213.51,300.57,60.049,1552622404,"201051344000458","174011545737251",0.00,4.50,0,298.47,303.28,0.0,0.0,0.000,1225636.2,1225636.2,11452,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552622412,287421.00
03/15/2019 00:00,2,0.000,ALERT,213.06,300.27,60.049,1552622404,"201051344000890","174011545737251",0.00,4.00,0,298.47,302.37,0.0,0.0,0.000,1223533.6,1223533.6,19582,0,0,0,L,1122011218,1,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552622414,287422.00
03/15/2019 00:00,2,0.000,ALERT,213.51,300.27,60.043,1552622404,"201051344000988","174011545737251",0.00,3.70,0,295.76,302.07,0.0,0.0,0.000,950702.5,950702.5,11811,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552622416,287423.00
03/15/2019 00:00,2,0.000,ALERT,213.74,301.17,60.033,1552622404,"201051344000582","174011545737251",0.00,3.00,0,298.77,302.07,0.0,0.0,0.000,1203024.3,1203024.3,19554,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552622417,287424.00
03/15/2019 00:00,2,0.000,ALERT,213.51,301.17,60.038,1552622404,"201051344000868","174011545737251",0.00,3.30,0,298.77,302.98,0.0,0.0,0.000,1210664.5,1210664.5,43497,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552622419,287425.00
03/15/2019 00:00,2,0.000,ALERT,213.96,300.57,59.996,1552622404,"201051344000576","174011545737251",0.00,3.30,0,297.87,302.37,0.0,0.0,0.000,1228692.7,1228692.7,15534,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552622421,287426.00
03/15/2019 00:00,2,0.000,ALERT,213.51,300.27,60.054,1552622404,"201051344001158","174011545737251",0.00,3.00,0,297.26,301.77,0.0,0.0,0.000,1206264.2,1206264.2,11755,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552622423,287427.00
03/15/2019 00:00,2,0.000,ALERT,213.29,299.37,60.038,1552622404,"201051344000917","174011545737251",0.00,4.50,0,296.06,300.87,0.0,0.0,0.000,1220778.4,1220778.4,19426,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552622425,287428.00
03/15/2019 00:00,2,0.000,ALERT,213.29,299.37,60.049,1552622404,"201051344000417","174011545737251",0.00,3.70,0,296.96,300.87,0.0,0.0,0.000,985887.0,985887.0,19654,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552622426,287429.00
03/15/2019 00:00,2,0.000,ALERT,213.51,299.97,60.043,1552622404,"201051344000685","174011545737251",0.00,3.70,0,297.26,301.17,0.0,0.0,0.000,1225398.3,1225398.3,19637,0,0,0,L,1122011218,1,123.14,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552622428,287430.00
03/15/2019 00:00,2,0.000,ALERT,213.29,299.07,60.043,1552622404,"201051344000651","174011545737251",0.00,2.50,0,296.96,300.87,0.0,0.0,0.000,1218086.1,1218086.1,19620,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552622430,287431.00
03/15/2019 00:00,2,0.000,ALERT,213.06,300.57,60.043,1552622404,"201051344000594","174011545737251",0.00,3.30,0,297.57,302.37,0.0,0.0,0.000,1231566.7,1231566.7,43447,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552622432,287432.00
03/15/2019 00:00,2,0.000,ALERT,213.51,300.27,60.043,1552622404,"201051344000469","174011545737251",0.00,3.00,0,296.96,301.77,0.0,0.0,0.000,1210442.9,1210442.9,11743,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552622434,287433.00
03/15/2019 00:00,2,0.000,ALERT,213.29,299.97,60.049,1552622404,"201051344000585","174011545737251",0.00,3.70,0,296.96,301.47,0.0,0.0,0.000,1230729.0,1230729.0,19671,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552622436,287434.00
03/15/2019 00:00,2,0.000,ALERT,213.96,299.97,60.049,1552622404,"201051344000853","174011545737251",0.00,3.30,0,297.87,302.07,0.0,0.0,0.000,1233391.0,1233391.0,11339,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552622437,287435.00
03/15/2019 00:00,2,0.000,ALERT,213.51,299.97,60.038,1552622404,"201051344001145","174011545737251",0.00,3.30,0,297.87,302.07,0.0,0.0,0.000,1233638.3,1233638.3,19587,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552622439,287436.00
03/15/2019 00:00,2,0.000,ALERT,213.29,299.67,60.049,1552622404,"201051344000438","174011545737251",0.00,3.30,0,297.57,301.77,0.0,0.0,0.000,1226370.5,1226370.5,19629,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552622441,287437.00
03/15/2019 00:00,2,0.000,ALERT,212.83,299.67,60.075,1552622404,"201051344001135","174011545737251",0.00,3.30,0,297.57,302.07,0.0,0.0,0.000,1213406.7,1213406.7,19582,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552622443,287438.00
03/15/2019 00:00,2,0.000,ALERT,213.29,300.27,60.054,1552622404,"201051344000983","174011545737251",0.00,3.70,0,298.17,302.37,0.0,0.0,0.000,1231726.7,1231726.7,11346,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552622445,287439.00
03/15/2019 00:00,2,0.000,ALERT,213.29,299.67,60.054,1552622404,"201051344001203","174011545737251",0.00,3.30,0,297.26,303.28,0.0,0.0,0.000,1221031.2,1221031.2,19628,0,0,0,L,1122011218,1,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552622447,287440.00
03/15/2019 00:00,2,0.000,ALERT,213.06,300.27,60.049,1552622404,"201051344001230","174011545737251",0.00,3.70,0,297.87,301.47,0.0,0.0,0.000,1218133.7,1218133.7,19440,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552622448,287441.00
03/15/2019 00:00,2,0.000,ALERT,212.61,299.07,60.049,1552622404,"201051344000646","174011545737251",0.00,3.30,0,296.96,301.17,0.0,0.0,0.000,1211206.2,1211206.2,19601,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552622450,287442.00
03/15/2019 00:00,2,0.000,ALERT,213.74,299.67,60.043,1552622404,"201051344000867","174011545737251",0.00,4.00,0,297.26,302.07,0.0,0.0,0.000,1209365.3,1209365.3,43521,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552622452,287443.00
03/15/2019 00:00,2,0.000,ALERT,213.96,299.67,60.049,1552622404,"201051344000633","174011545737251",0.00,3.30,0,296.06,301.47,0.0,0.0,0.000,1208040.1,1208040.1,43571,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552622454,287444.00
03/15/2019 00:00,2,0.000,ALERT,212.83,299.67,60.049,1552622404,"201051344000955","174011545737251",0.00,3.70,0,297.57,301.47,0.0,0.0,0.000,1230702.7,1230702.7,19622,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552622456,287445.00
03/15/2019 00:00,2,0.000,ALERT,213.51,299.37,60.049,1552622404,"201051344000648","174011545737251",0.00,3.00,0,297.26,301.77,0.0,0.0,0.000,1221679.3,1221679.3,43078,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552622457,287446.00
03/15/2019 00:00,2,0.000,ALERT,213.74,299.97,60.070,1552622404,"201051344000645","174011545737251",0.00,3.70,0,297.87,301.77,0.0,0.0,0.000,1226285.8,1226285.8,43039,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552622459,287447.00
03/15/2019 00:00,2,0.000,ALERT,213.29,300.57,60.054,1552622404,"201051344000569","174011545737251",0.00,3.30,0,298.47,302.68,0.0,0.0,0.000,1242171.1,1242171.1,11261,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552622461,287448.00
03/15/2019 00:00,2,0.000,ALERT,213.74,299.67,60.049,1552622404,"179051228000119","174011545737251",0.00,5.00,0,296.66,301.77,0.0,0.0,0.000,29985.2,29985.2,11336,0,0,0,L,46974696,1,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1552622463,287449.00
03/15/2019 00:15,2,0.000,ALERT,213.51,301.17,60.086,1552623304,"201051344000579","174011545737251",0.00,3.70,0,298.47,302.68,0.0,0.0,0.000,1242216.9,1242216.9,11711,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552623306,287450.00
03/15/2019 00:15,2,0.000,ALERT,213.29,299.37,60.049,1552623304,"201051344001025","174011545737251",0.00,3.00,0,296.96,302.37,0.0,0.0,0.000,1224823.7,1224823.7,19635,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552623308,287451.00
03/15/2019 00:15,2,0.000,ALERT,213.51,299.97,60.033,1552623304,"201051344001093","174011545737251",0.00,4.00,0,297.26,301.47,0.0,0.0,0.000,1208843.3,1208843.3,19650,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552623310,287452.00
03/15/2019 00:15,2,0.000,ALERT,213.29,300.57,60.038,1552623304,"201051344000458","174011545737251",0.00,4.50,0,297.87,302.68,0.0,0.0,0.000,1225636.2,1225636.2,11454,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552623312,287453.00
03/15/2019 00:15,2,0.000,ALERT,213.51,300.57,60.070,1552623304,"201051344000890","174011545737251",0.00,4.00,0,298.17,302.98,0.0,0.0,0.000,1223533.6,1223533.6,19584,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552623314,287454.00
03/15/2019 00:15,2,0.000,ALERT,213.51,300.57,60.043,1552623304,"201051344000988","174011545737251",0.00,3.70,0,295.16,301.47,0.0,0.0,0.000,950702.5,950702.5,11813,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552623315,287455.00
03/15/2019 00:15,2,0.000,ALERT,213.96,301.17,60.038,1552623304,"201051344000582","174011545737251",0.00,3.00,0,298.17,302.37,0.0,0.0,0.000,1203024.3,1203024.3,19556,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552623317,287456.00
03/15/2019 00:15,2,0.000,ALERT,213.51,301.17,60.038,1552623304,"201051344000868","174011545737251",0.00,3.00,0,297.26,302.68,0.0,0.0,0.000,1210664.5,1210664.5,43499,0,0,0,L,1122011218,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552623319,287457.00
03/15/2019 00:15,2,0.000,ALERT,213.96,301.17,60.033,1552623304,"201051344000576","174011545737251",0.00,3.30,0,298.17,302.07,0.0,0.0,0.000,1228692.7,1228692.7,15536,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552623321,287458.00
03/15/2019 00:15,2,0.000,ALERT,213.51,300.57,60.028,1552623304,"201051344001158","174011545737251",0.00,3.00,0,298.17,301.47,0.0,0.0,0.000,1206264.2,1206264.2,11757,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552623323,287459.00
03/15/2019 00:15,2,0.000,ALERT,213.74,299.67,60.049,1552623304,"201051344000917","174011545737251",0.00,4.50,0,296.96,300.87,0.0,0.0,0.000,1220778.4,1220778.4,19428,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552623325,287460.00
03/15/2019 00:15,2,0.000,ALERT,213.74,299.67,60.028,1552623304,"201051344000417","174011545737251",0.00,3.70,0,297.57,300.87,0.0,0.0,0.000,985887.0,985887.0,19656,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552623326,287461.00
03/15/2019 00:15,2,0.000,ALERT,213.74,299.97,60.049,1552623304,"201051344000685","174011545737251",0.00,3.70,0,297.87,301.17,0.0,0.0,0.000,1225398.3,1225398.3,19639,0,0,0,L,1122011218,1,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552623328,287462.00
03/15/2019 00:15,2,0.000,ALERT,213.29,299.07,60.022,1552623304,"201051344000651","174011545737251",0.00,2.50,0,296.96,300.87,0.0,0.0,0.000,1218086.1,1218086.1,19622,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552623330,287463.00
03/15/2019 00:15,2,0.000,ALERT,213.29,301.17,60.012,1552623304,"201051344000594","174011545737251",0.00,3.30,0,298.17,302.07,0.0,0.0,0.000,1231566.7,1231566.7,43449,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552623332,287464.00
03/15/2019 00:15,2,0.000,ALERT,213.51,300.57,59.990,1552623304,"201051344000469","174011545737251",0.00,3.00,0,297.57,301.77,0.0,0.0,0.000,1210442.9,1210442.9,11745,0,0,0,L,1122011218,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552623334,287465.00
03/15/2019 00:15,2,0.000,ALERT,213.74,300.27,60.022,1552623304,"201051344000585","174011545737251",0.00,3.70,0,297.57,301.17,0.0,0.0,0.000,1230729.0,1230729.0,19673,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552623335,287466.00
03/15/2019 00:15,2,0.000,ALERT,213.96,300.27,60.028,1552623304,"201051344000853","174011545737251",0.00,3.30,0,298.47,302.07,0.0,0.0,0.000,1233391.0,1233391.0,11341,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552623337,287467.00
03/15/2019 00:15,2,0.000,ALERT,213.51,300.27,60.059,1552623304,"201051344001145","174011545737251",0.00,3.30,0,297.87,302.07,0.0,0.0,0.000,1233638.3,1233638.3,19589,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552623339,287468.00
03/15/2019 00:15,2,0.000,ALERT,213.74,300.27,59.975,1552623304,"201051344000438","174011545737251",0.00,3.30,0,298.17,301.77,0.0,0.0,0.000,1226370.5,1226370.5,19631,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552623341,287469.00
03/15/2019 00:15,2,0.000,ALERT,213.06,299.97,60.054,1552623304,"201051344001135","174011545737251",0.00,3.30,0,298.17,301.77,0.0,0.0,0.000,1213406.7,1213406.7,19584,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552623343,287470.00
03/15/2019 00:15,2,0.000,ALERT,213.51,300.87,60.022,1552623304,"201051344000983","174011545737251",0.00,3.70,0,298.77,302.37,0.0,0.0,0.000,1231726.7,1231726.7,11348,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552623344,287471.00
03/15/2019 00:15,2,0.000,ALERT,213.51,299.37,60.049,1552623304,"201051344001203","174011545737251",0.00,3.30,0,297.87,302.98,0.0,0.0,0.000,1221031.2,1221031.2,19630,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552623346,287472.00
03/15/2019 00:15,2,0.000,ALERT,213.51,300.27,60.012,1552623304,"201051344001230","174011545737251",0.00,3.30,0,298.17,301.77,0.0,0.0,0.000,1218133.7,1218133.7,19442,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552623348,287473.00
03/15/2019 00:15,2,0.000,ALERT,213.06,299.97,60.017,1552623304,"201051344000646","174011545737251",0.00,3.30,0,296.96,301.17,0.0,0.0,0.000,1211206.2,1211206.2,19603,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552623350,287474.00
03/15/2019 00:15,2,0.000,ALERT,213.74,300.27,60.038,1552623304,"201051344000867","174011545737251",0.00,4.00,0,297.57,302.37,0.0,0.0,0.000,1209365.3,1209365.3,43523,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552623352,287475.00
03/15/2019 00:15,2,0.000,ALERT,214.19,300.57,60.033,1552623304,"201051344000633","174011545737251",0.00,3.00,0,296.66,301.47,0.0,0.0,0.000,1208040.1,1208040.1,43573,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552623354,287476.00
03/15/2019 00:15,2,0.000,ALERT,213.29,300.27,60.006,1552623304,"201051344000955","174011545737251",0.00,3.70,0,297.87,301.17,0.0,0.0,0.000,1230702.7,1230702.7,19624,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552623355,287477.00
03/15/2019 00:15,2,0.000,ALERT,213.74,299.97,60.022,1552623304,"201051344000648","174011545737251",0.00,2.50,0,297.57,302.07,0.0,0.0,0.000,1221679.3,1221679.3,43080,0,0,0,L,1122011218,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552623357,287478.00
03/15/2019 00:15,2,0.000,ALERT,213.96,300.57,59.975,1552623304,"201051344000645","174011545737251",0.00,3.70,0,298.17,301.77,0.0,0.0,0.000,1226285.8,1226285.8,43041,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552623359,287479.00
03/15/2019 00:15,2,0.000,ALERT,213.51,301.17,60.012,1552623304,"201051344000569","174011545737251",0.00,3.30,0,299.07,302.98,0.0,0.0,0.000,1242171.1,1242171.1,11263,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552623361,287480.00
03/15/2019 00:15,2,0.000,ALERT,213.96,300.57,60.022,1552623304,"179051228000119","174011545737251",0.00,5.00,0,296.36,301.17,0.0,0.0,0.000,29985.2,29985.2,11338,0,0,0,L,46974696,1,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1552623363,287481.00
03/15/2019 00:30,2,0.000,ALERT,213.74,301.77,60.033,1552624204,"201051344000579","174011545737251",0.00,3.70,0,299.67,303.28,0.0,0.0,0.000,1242216.9,1242216.9,11713,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552624206,287482.00
03/15/2019 00:30,2,0.000,ALERT,213.51,299.37,60.022,1552624204,"201051344001025","174011545737251",0.00,3.00,0,297.57,302.07,0.0,0.0,0.000,1224823.7,1224823.7,19637,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552624208,287483.00
03/15/2019 00:30,2,0.000,ALERT,213.51,299.97,60.033,1552624204,"201051344001093","174011545737251",0.00,4.00,0,297.87,301.47,0.0,0.0,0.000,1208843.3,1208843.3,19652,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552624210,287484.00
03/15/2019 00:30,2,0.000,ALERT,213.51,301.17,60.049,1552624204,"201051344000458","174011545737251",0.00,4.50,0,298.77,303.28,0.0,0.0,0.000,1225636.2,1225636.2,11456,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552624212,287485.00
03/15/2019 00:30,2,0.000,ALERT,213.51,300.27,60.049,1552624204,"201051344000890","174011545737251",0.00,3.70,0,298.47,302.68,0.0,0.0,0.000,1223533.6,1223533.6,19586,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552624214,287486.00
03/15/2019 00:30,2,0.000,ALERT,213.51,301.17,60.033,1552624204,"201051344000988","174011545737251",0.00,3.30,0,296.36,302.07,0.0,0.0,0.000,950702.5,950702.5,11815,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552624215,287487.00
03/15/2019 00:30,2,0.000,ALERT,213.96,300.87,60.065,1552624204,"201051344000582","174011545737251",0.00,3.00,0,298.77,302.37,0.0,0.0,0.000,1203024.3,1203024.3,19558,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552624217,287488.00
03/15/2019 00:30,2,0.000,ALERT,213.51,301.47,60.028,1552624204,"201051344000868","174011545737251",0.00,3.30,0,299.67,303.28,0.0,0.0,0.000,1210664.5,1210664.5,43501,0,0,0,L,1122011218,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552624219,287489.00
03/15/2019 00:30,2,0.000,ALERT,214.19,301.47,60.033,1552624204,"201051344000576","174011545737251",0.00,3.30,0,299.07,302.68,0.0,0.0,0.000,1228692.7,1228692.7,15538,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552624221,287490.00
03/15/2019 00:30,2,0.000,ALERT,213.74,300.87,59.980,1552624204,"201051344001158","174011545737251",0.00,3.00,0,298.47,302.07,0.0,0.0,0.000,1206264.2,1206264.2,11759,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552624223,287491.00
03/15/2019 00:30,2,0.000,ALERT,213.51,299.37,60.033,1552624204,"201051344000917","174011545737251",0.00,4.50,0,296.66,301.17,0.0,0.0,0.000,1220778.4,1220778.4,19430,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552624225,287492.00
03/15/2019 00:30,2,0.000,ALERT,213.74,299.37,60.028,1552624204,"201051344000417","174011545737251",0.00,3.30,0,297.57,301.17,0.0,0.0,0.000,985887.0,985887.0,19658,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552624227,287493.00
03/15/2019 00:30,2,0.000,ALERT,213.74,299.97,60.028,1552624204,"201051344000685","174011545737251",0.00,3.70,0,297.87,301.77,0.0,0.0,0.000,1225398.3,1225398.3,19641,0,0,0,L,1122011218,1,123.14,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552624228,287494.00
03/15/2019 00:30,2,0.000,ALERT,213.51,299.07,60.022,1552624204,"201051344000651","174011545737251",0.00,2.50,0,297.26,301.17,0.0,0.0,0.000,1218086.1,1218086.1,19624,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552624230,287495.00
03/15/2019 00:30,2,0.000,ALERT,213.29,301.47,60.022,1552624204,"201051344000594","174011545737251",0.00,3.30,0,298.17,302.68,0.0,0.0,0.000,1231566.7,1231566.7,43451,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552624232,287496.00
03/15/2019 00:30,2,0.000,ALERT,213.74,300.87,60.028,1552624204,"201051344000469","174011545737251",0.00,2.50,0,297.87,302.07,0.0,0.0,0.000,1210442.9,1210442.9,11747,0,0,0,L,1122011218,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552624234,287497.00
03/15/2019 00:30,2,0.000,ALERT,213.74,300.27,60.012,1552624204,"201051344000585","174011545737251",0.00,3.70,0,297.57,301.47,0.0,0.0,0.000,1230729.0,1230729.0,19675,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552624236,287498.00
03/15/2019 00:30,2,0.000,ALERT,214.19,300.87,60.033,1552624204,"201051344000853","174011545737251",0.00,3.30,0,298.77,302.37,0.0,0.0,0.000,1233391.0,1233391.0,11343,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552624238,287499.00
03/15/2019 00:30,2,0.000,ALERT,213.74,300.27,60.075,1552624204,"201051344001145","174011545737251",0.00,3.30,0,298.47,302.37,0.0,0.0,0.000,1233638.3,1233638.3,19591,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552624239,287500.00
03/15/2019 00:30,2,0.000,ALERT,213.74,299.97,60.028,1552624204,"201051344000438","174011545737251",0.00,3.00,0,298.17,302.07,0.0,0.0,0.000,1226370.5,1226370.5,19633,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552624241,287501.00
03/15/2019 00:30,2,0.000,ALERT,213.29,299.97,60.028,1552624204,"201051344001135","174011545737251",0.00,3.30,0,298.17,302.07,0.0,0.0,0.000,1213406.7,1213406.7,19586,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552624243,287502.00
03/15/2019 00:30,2,0.000,ALERT,213.51,301.17,60.033,1552624204,"201051344000983","174011545737251",0.00,3.70,0,299.07,302.68,0.0,0.0,0.000,1231726.7,1231726.7,11350,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552624245,287503.00
03/15/2019 00:30,2,0.000,ALERT,213.74,299.67,60.033,1552624204,"201051344001203","174011545737251",0.00,3.30,0,297.87,302.98,0.0,0.0,0.000,1221031.2,1221031.2,19632,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552624247,287504.00
03/15/2019 00:30,2,0.000,ALERT,213.51,300.27,60.017,1552624204,"201051344001230","174011545737251",0.00,3.30,0,298.17,301.77,0.0,0.0,0.000,1218133.7,1218133.7,19444,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552624249,287505.00
03/15/2019 00:30,2,0.000,ALERT,213.29,299.67,60.033,1552624204,"201051344000646","174011545737251",0.00,3.30,0,297.26,301.17,0.0,0.0,0.000,1211206.2,1211206.2,19605,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552624251,287506.00
03/15/2019 00:30,2,0.000,ALERT,213.96,300.27,59.990,1552624204,"201051344000867","174011545737251",0.00,4.00,0,297.87,302.68,0.0,0.0,0.000,1209365.3,1209365.3,43525,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552624252,287507.00
03/15/2019 00:30,2,0.000,ALERT,214.19,300.57,60.028,1552624204,"201051344000633","174011545737251",0.00,3.30,0,296.96,301.77,0.0,0.0,0.000,1208040.1,1208040.1,43575,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552624254,287508.00
03/15/2019 00:30,2,0.000,ALERT,213.29,299.97,60.028,1552624204,"201051344000955","174011545737251",0.00,3.70,0,297.87,301.47,0.0,0.0,0.000,1230702.7,1230702.7,19626,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552624256,287509.00
03/15/2019 00:30,2,0.000,ALERT,213.74,300.27,60.028,1552624204,"201051344000648","174011545737251",0.00,2.50,0,298.47,302.37,0.0,0.0,0.000,1221679.3,1221679.3,43082,0,0,0,L,1122011218,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552624258,287510.00
03/15/2019 00:30,2,0.000,ALERT,214.19,300.87,60.033,1552624204,"201051344000645","174011545737251",0.00,3.70,0,298.77,302.37,0.0,0.0,0.000,1226285.8,1226285.8,43043,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552624260,287511.00
03/15/2019 00:30,2,0.000,ALERT,213.51,301.47,60.033,1552624204,"201051344000569","174011545737251",0.00,3.30,0,299.67,303.28,0.0,0.0,0.000,1242171.1,1242171.1,11265,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552624262,287512.00
03/15/2019 00:30,2,0.000,ALERT,213.96,300.57,60.028,1552624204,"179051228000119","174011545737251",0.00,5.00,0,297.26,302.37,0.0,0.0,0.000,29985.2,29985.2,11340,0,0,0,L,46974696,1,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1552624263,287513.00
03/15/2019 00:45,2,0.000,ALERT,213.51,301.47,60.017,1552625103,"201051344000579","174011545737251",0.00,3.70,0,299.97,303.88,0.0,0.0,0.000,1242216.9,1242216.9,11715,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552625106,287514.00
03/15/2019 00:45,2,0.000,ALERT,212.61,297.87,60.033,1552625103,"201051344001025","174011545737251",0.00,3.00,0,296.66,302.07,0.0,0.0,0.000,1224823.7,1224823.7,19639,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552625107,287515.00
03/15/2019 00:45,2,0.000,ALERT,212.83,298.77,60.038,1552625103,"201051344001093","174011545737251",0.00,4.00,0,296.96,301.47,0.0,0.0,0.000,1208843.3,1208843.3,19654,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552625109,287516.00
03/15/2019 00:45,2,0.000,ALERT,213.29,300.87,60.033,1552625103,"201051344000458","174011545737251",0.00,4.50,0,299.37,303.58,0.0,0.0,0.000,1225636.2,1225636.2,11458,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552625111,287517.00
03/15/2019 00:45,2,0.000,ALERT,212.61,298.77,60.022,1552625103,"201051344000890","174011545737251",0.00,3.70,0,297.87,302.68,0.0,0.0,0.000,1223533.6,1223533.6,19588,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552625113,287518.00
03/15/2019 00:45,2,0.000,ALERT,213.06,300.57,60.033,1552625103,"201051344000988","174011545737251",0.00,3.30,0,296.66,302.37,0.0,0.0,0.000,950702.5,950702.5,11817,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552625115,287519.00
03/15/2019 00:45,2,0.000,ALERT,213.29,299.67,60.012,1552625103,"201051344000582","174011545737251",0.00,3.00,0,297.87,302.37,0.0,0.0,0.000,1203024.3,1203024.3,19560,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552625116,287520.00
03/15/2019 00:45,2,0.000,ALERT,213.29,301.17,60.028,1552625103,"201051344000868","174011545737251",0.00,3.30,0,299.67,303.28,0.0,0.0,0.000,1210664.5,1210664.5,43503,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552625118,287521.00
03/15/2019 00:45,2,0.000,ALERT,213.74,301.17,60.028,1552625103,"201051344000576","174011545737251",0.00,3.00,0,299.37,302.98,0.0,0.0,0.000,1228692.7,1228692.7,15540,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552625120,287522.00
03/15/2019 00:45,2,0.000,ALERT,213.51,300.57,60.012,1552625103,"201051344001158","174011545737251",0.00,3.00,0,298.47,302.07,0.0,0.0,0.000,1206264.2,1206264.2,11761,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552625122,287523.00
03/15/2019 00:45,2,0.000,ALERT,212.83,298.17,60.017,1552625103,"201051344000917","174011545737251",0.00,4.50,0,296.06,300.87,0.0,0.0,0.000,1220778.4,1220778.4,19432,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552625124,287524.00
03/15/2019 00:45,2,0.000,ALERT,213.06,298.17,60.017,1552625103,"201051344000417","174011545737251",0.00,3.30,0,296.66,301.17,0.0,0.0,0.000,985887.0,985887.0,19660,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552625126,287525.00
03/15/2019 00:45,2,0.000,ALERT,213.06,298.77,60.017,1552625103,"201051344000685","174011545737251",0.00,3.30,0,296.96,301.47,0.0,0.0,0.000,1225398.3,1225398.3,19643,0,0,0,L,1122011218,1,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552625127,287526.00
03/15/2019 00:45,2,0.000,ALERT,212.83,297.87,60.006,1552625103,"201051344000651","174011545737251",0.00,2.50,0,296.66,300.87,0.0,0.0,0.000,1218086.1,1218086.1,19626,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552625129,287527.00
03/15/2019 00:45,2,0.000,ALERT,213.06,301.17,60.017,1552625103,"201051344000594","174011545737251",0.00,3.30,0,298.77,302.98,0.0,0.0,0.000,1231566.7,1231566.7,43453,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552625131,287528.00
03/15/2019 00:45,2,0.000,ALERT,213.51,300.57,60.006,1552625103,"201051344000469","174011545737251",0.00,2.50,0,298.17,302.37,0.0,0.0,0.000,1210442.9,1210442.9,11749,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552625133,287529.00
03/15/2019 00:45,2,0.000,ALERT,213.06,298.77,60.028,1552625103,"201051344000585","174011545737251",0.00,3.70,0,296.96,301.47,0.0,0.0,0.000,1230729.0,1230729.0,19677,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552625135,287530.00
03/15/2019 00:45,2,0.000,ALERT,213.96,300.57,60.017,1552625103,"201051344000853","174011545737251",0.00,3.30,0,299.07,302.68,0.0,0.0,0.000,1233391.0,1233391.0,11345,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552625136,287531.00
03/15/2019 00:45,2,0.000,ALERT,213.06,298.77,60.006,1552625103,"201051344001145","174011545737251",0.00,3.30,0,297.57,302.07,0.0,0.0,0.000,1233638.3,1233638.3,19593,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552625138,287532.00
03/15/2019 00:45,2,0.000,ALERT,213.06,298.77,60.017,1552625103,"201051344000438","174011545737251",0.00,3.00,0,297.57,302.07,0.0,0.0,0.000,1226370.5,1226370.5,19635,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552625140,287533.00
03/15/2019 00:45,2,0.000,ALERT,212.61,298.47,60.012,1552625103,"201051344001135","174011545737251",0.00,3.30,0,297.57,302.07,0.0,0.0,0.000,1213406.7,1213406.7,19588,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552625142,287534.00
03/15/2019 00:45,2,0.000,ALERT,213.51,300.87,59.980,1552625103,"201051344000983","174011545737251",0.00,3.30,0,299.37,302.98,0.0,0.0,0.000,1231726.7,1231726.7,11352,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552625144,287535.00
03/15/2019 00:45,2,0.000,ALERT,212.83,298.17,59.969,1552625103,"201051344001203","174011545737251",0.00,3.30,0,297.26,303.28,0.0,0.0,0.000,1221031.2,1221031.2,19634,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552625145,287536.00
03/15/2019 00:45,2,0.000,ALERT,212.83,299.07,60.012,1552625103,"201051344001230","174011545737251",0.00,3.30,0,297.57,301.77,0.0,0.0,0.000,1218133.7,1218133.7,19446,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552625148,287537.00
03/15/2019 00:45,2,0.000,ALERT,212.61,298.47,59.985,1552625103,"201051344000646","174011545737251",0.00,3.30,0,296.66,301.17,0.0,0.0,0.000,1211206.2,1211206.2,19607,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552625149,287538.00
03/15/2019 00:45,2,0.000,ALERT,213.74,300.57,59.996,1552625103,"201051344000867","174011545737251",0.00,4.00,0,298.47,302.98,0.0,0.0,0.000,1209365.3,1209365.3,43527,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552625151,287539.00
03/15/2019 00:45,2,0.000,ALERT,214.19,300.27,59.990,1552625103,"201051344000633","174011545737251",0.00,3.00,0,297.26,302.37,0.0,0.0,0.000,1208040.1,1208040.1,43577,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552625153,287540.00
03/15/2019 00:45,2,0.000,ALERT,212.61,298.47,60.033,1552625103,"201051344000955","174011545737251",0.00,3.70,0,297.26,301.47,0.0,0.0,0.000,1230702.7,1230702.7,19628,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552625155,287541.00
03/15/2019 00:45,2,0.000,ALERT,213.51,300.27,60.001,1552625103,"201051344000648","174011545737251",0.00,2.50,0,298.47,302.68,0.0,0.0,0.000,1221679.3,1221679.3,43084,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552625157,287542.00
03/15/2019 00:45,2,0.000,ALERT,213.96,300.87,60.006,1552625103,"201051344000645","174011545737251",0.00,3.70,0,299.07,302.68,0.0,0.0,0.000,1226285.8,1226285.8,43045,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552625158,287543.00
03/15/2019 00:45,2,0.000,ALERT,213.51,301.47,60.001,1552625103,"201051344000569","174011545737251",0.00,3.30,0,299.37,303.28,0.0,0.0,0.000,1242171.1,1242171.1,11267,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552625160,287544.00
03/15/2019 00:45,2,0.000,ALERT,213.96,300.27,59.996,1552625103,"179051228000119","174011545737251",0.00,5.00,0,297.57,302.37,0.0,0.0,0.000,29985.2,29985.2,11342,0,0,0,L,46974696,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1552625162,287545.00
03/15/2019 01:00,2,0.000,ALERT,213.06,300.57,60.022,1552626003,"201051344000579","174011545737251",0.00,3.30,0,298.77,303.28,0.0,0.0,0.000,1242216.9,1242216.9,11717,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552626006,287546.00
03/15/2019 01:00,2,0.000,ALERT,212.61,297.57,60.028,1552626003,"201051344001025","174011545737251",0.00,3.00,0,296.06,300.87,0.0,0.0,0.000,1224823.7,1224823.7,19641,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552626007,287547.00
03/15/2019 01:00,2,0.000,ALERT,212.83,298.17,59.996,1552626003,"201051344001093","174011545737251",0.00,4.00,0,296.66,299.97,0.0,0.0,0.000,1208843.3,1208843.3,19656,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552626009,287548.00
03/15/2019 01:00,2,0.000,ALERT,212.83,299.97,60.017,1552626003,"201051344000458","174011545737251",0.00,4.50,0,298.17,303.28,0.0,0.0,0.000,1225636.2,1225636.2,11460,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552626011,287549.00
03/15/2019 01:00,2,0.000,ALERT,212.61,298.77,60.028,1552626003,"201051344000890","174011545737251",0.00,3.70,0,297.26,301.17,0.0,0.0,0.000,1223533.6,1223533.6,19590,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552626013,287550.00
03/15/2019 01:00,2,0.000,ALERT,212.83,299.97,60.022,1552626003,"201051344000988","174011545737251",0.00,3.70,0,295.46,302.07,0.0,0.0,0.000,950702.5,950702.5,11819,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552626015,287551.00
03/15/2019 01:00,2,0.000,ALERT,213.29,299.37,60.012,1552626003,"201051344000582","174011545737251",0.00,2.50,0,297.57,300.87,0.0,0.0,0.000,1203024.3,1203024.3,19562,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552626016,287552.00
03/15/2019 01:00,2,0.000,ALERT,212.83,300.57,60.022,1552626003,"201051344000868","174011545737251",0.00,3.30,0,298.77,303.28,0.0,0.0,0.000,1210664.5,1210664.5,43505,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552626018,287553.00
03/15/2019 01:00,2,0.000,ALERT,213.51,300.57,60.022,1552626003,"201051344000576","174011545737251",0.00,3.30,0,298.17,302.98,0.0,0.0,0.000,1228692.7,1228692.7,15542,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552626020,287554.00
03/15/2019 01:00,2,0.000,ALERT,213.06,299.97,60.022,1552626003,"201051344001158","174011545737251",0.00,2.50,0,297.57,302.07,0.0,0.0,0.000,1206264.2,1206264.2,11763,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552626022,287555.00
03/15/2019 01:00,2,0.000,ALERT,212.83,297.87,59.990,1552626003,"201051344000917","174011545737251",0.00,4.00,0,295.76,299.67,0.0,0.0,0.000,1220778.4,1220778.4,19434,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552626024,287556.00
03/15/2019 01:00,2,0.000,ALERT,213.06,297.87,60.022,1552626003,"201051344000417","174011545737251",0.00,3.30,0,296.36,299.67,0.0,0.0,0.000,985887.0,985887.0,19662,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552626026,287557.00
03/15/2019 01:00,2,0.000,ALERT,213.06,298.17,60.017,1552626003,"201051344000685","174011545737251",0.00,3.70,0,296.36,300.27,0.0,0.0,0.000,1225398.3,1225398.3,19645,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552626027,287558.00
03/15/2019 01:00,2,0.000,ALERT,212.83,297.57,60.033,1552626003,"201051344000651","174011545737251",0.00,2.50,0,296.06,299.67,0.0,0.0,0.000,1218086.1,1218086.1,19628,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552626029,287559.00
03/15/2019 01:00,2,0.000,ALERT,212.61,300.27,60.017,1552626003,"201051344000594","174011545737251",0.00,3.30,0,297.87,302.98,0.0,0.0,0.000,1231566.7,1231566.7,43455,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552626031,287560.00
03/15/2019 01:00,2,0.000,ALERT,213.06,299.67,59.985,1552626003,"201051344000469","174011545737251",0.00,2.50,0,297.26,302.37,0.0,0.0,0.000,1210442.9,1210442.9,11751,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552626033,287561.00
03/15/2019 01:00,2,0.000,ALERT,213.06,298.77,60.017,1552626003,"201051344000585","174011545737251",0.00,3.70,0,296.36,300.27,0.0,0.0,0.000,1230729.0,1230729.0,19679,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552626035,287562.00
