ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/15/2019 01:00,2,0.000,ALERT,213.51,299.67,59.996,1552626003,"201051344000853","174011545737251",0.00,3.30,0,298.17,302.68,0.0,0.0,0.000,1233391.0,1233391.0,11347,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552626037,287563.00
03/15/2019 01:00,2,0.000,ALERT,213.29,298.77,59.980,1552626003,"201051344001145","174011545737251",0.00,3.30,0,297.26,301.17,0.0,0.0,0.000,1233638.3,1233638.3,19595,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552626038,287564.00
03/15/2019 01:00,2,0.000,ALERT,213.06,298.47,60.022,1552626003,"201051344000438","174011545737251",0.00,3.00,0,296.96,300.57,0.0,0.0,0.000,1226370.5,1226370.5,19637,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552626040,287565.00
03/15/2019 01:00,2,0.000,ALERT,212.61,298.47,60.017,1552626003,"201051344001135","174011545737251",0.00,3.00,0,296.96,300.87,0.0,0.0,0.000,1213406.7,1213406.7,19590,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552626042,287566.00
03/15/2019 01:00,2,0.000,ALERT,213.06,300.27,60.022,1552626003,"201051344000983","174011545737251",0.00,3.70,0,298.47,302.98,0.0,0.0,0.000,1231726.7,1231726.7,11354,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552626044,287567.00
03/15/2019 01:00,2,0.000,ALERT,213.06,298.17,60.022,1552626003,"201051344001203","174011545737251",0.00,3.00,0,296.66,301.77,0.0,0.0,0.000,1221031.2,1221031.2,19636,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552626046,287568.00
03/15/2019 01:00,2,0.000,ALERT,212.83,298.77,60.017,1552626003,"201051344001230","174011545737251",0.00,3.30,0,296.96,300.57,0.0,0.0,0.000,1218133.7,1218133.7,19448,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552626047,287569.00
03/15/2019 01:00,2,0.000,ALERT,212.61,298.47,60.017,1552626003,"201051344000646","174011545737251",0.00,3.00,0,296.36,299.97,0.0,0.0,0.000,1211206.2,1211206.2,19609,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552626049,287570.00
03/15/2019 01:00,2,0.000,ALERT,213.29,299.37,60.022,1552626003,"201051344000867","174011545737251",0.00,3.70,0,297.57,302.98,0.0,0.0,0.000,1209365.3,1209365.3,43529,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552626051,287571.00
03/15/2019 01:00,2,0.000,ALERT,213.74,299.67,60.022,1552626003,"201051344000633","174011545737251",0.00,3.00,0,296.36,302.07,0.0,0.0,0.000,1208040.1,1208040.1,43579,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552626053,287572.00
03/15/2019 01:00,2,0.000,ALERT,212.61,298.77,60.022,1552626003,"201051344000955","174011545737251",0.00,3.30,0,296.66,300.27,0.0,0.0,0.000,1230702.7,1230702.7,19630,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552626055,287573.00
03/15/2019 01:00,2,0.000,ALERT,213.06,299.07,60.022,1552626003,"201051344000648","174011545737251",0.00,2.50,0,297.57,302.68,0.0,0.0,0.000,1221679.3,1221679.3,43086,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552626057,287574.00
03/15/2019 01:00,2,0.000,ALERT,213.51,299.97,60.022,1552626003,"201051344000645","174011545737251",0.00,3.70,0,298.17,302.68,0.0,0.0,0.000,1226285.8,1226285.8,43047,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552626058,287575.00
03/15/2019 01:00,2,0.000,ALERT,213.06,300.27,60.028,1552626003,"201051344000569","174011545737251",0.00,3.30,0,298.77,303.58,0.0,0.0,0.000,1242171.1,1242171.1,11269,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552626060,287576.00
03/15/2019 01:00,2,0.000,ALERT,213.29,299.37,60.022,1552626003,"179051228000119","174011545737251",0.00,5.00,0,296.96,302.07,0.0,0.0,0.000,29985.2,29985.2,11344,0,0,0,L,46974696,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1552626062,287577.00
03/15/2019 01:15,2,0.000,ALERT,212.83,299.67,60.001,1552626904,"201051344000579","174011545737251",0.00,3.30,0,298.17,302.07,0.0,0.0,0.000,1242216.9,1242216.9,11719,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552626906,287578.00
03/15/2019 01:15,2,0.000,ALERT,212.83,297.57,59.996,1552626904,"201051344001025","174011545737251",0.00,2.50,0,296.06,300.57,0.0,0.0,0.000,1224823.7,1224823.7,19643,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552626908,287579.00
03/15/2019 01:15,2,0.000,ALERT,212.83,298.17,59.969,1552626904,"201051344001093","174011545737251",0.00,4.00,0,296.66,299.67,0.0,0.0,0.000,1208843.3,1208843.3,19658,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552626910,287580.00
03/15/2019 01:15,2,0.000,ALERT,212.61,299.37,59.996,1552626904,"201051344000458","174011545737251",0.00,4.50,0,297.26,302.37,0.0,0.0,0.000,1225636.2,1225636.2,11462,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552626912,287581.00
03/15/2019 01:15,2,0.000,ALERT,212.83,298.77,60.001,1552626904,"201051344000890","174011545737251",0.00,3.70,0,296.96,300.87,0.0,0.0,0.000,1223533.6,1223533.6,19592,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552626913,287582.00
03/15/2019 01:15,2,0.000,ALERT,212.61,299.07,59.996,1552626904,"201051344000988","174011545737251",0.00,3.30,0,294.86,301.47,0.0,0.0,0.000,950702.5,950702.5,11821,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552626915,287583.00
03/15/2019 01:15,2,0.000,ALERT,213.29,299.37,60.028,1552626904,"201051344000582","174011545737251",0.00,3.00,0,297.57,300.57,0.0,0.0,0.000,1203024.3,1203024.3,19564,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552626917,287584.00
03/15/2019 01:15,2,0.000,ALERT,212.61,299.67,60.006,1552626904,"201051344000868","174011545737251",0.00,3.30,0,297.87,302.37,0.0,0.0,0.000,1210664.5,1210664.5,43507,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552626919,287585.00
03/15/2019 01:15,2,0.000,ALERT,213.29,299.67,59.996,1552626904,"201051344000576","174011545737251",0.00,3.00,0,297.57,302.07,0.0,0.0,0.000,1228692.7,1228692.7,15544,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552626921,287586.00
03/15/2019 01:15,2,0.000,ALERT,212.83,298.77,60.012,1552626904,"201051344001158","174011545737251",0.00,2.50,0,296.96,301.47,0.0,0.0,0.000,1206264.2,1206264.2,11765,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552626923,287587.00
03/15/2019 01:15,2,0.000,ALERT,213.06,297.57,60.006,1552626904,"201051344000917","174011545737251",0.00,4.00,0,295.16,299.37,0.0,0.0,0.000,1220778.4,1220778.4,19436,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552626925,287588.00
03/15/2019 01:15,2,0.000,ALERT,213.06,297.57,60.001,1552626904,"201051344000417","174011545737251",0.00,3.30,0,296.06,299.37,0.0,0.0,0.000,985887.0,985887.0,19664,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552626927,287589.00
03/15/2019 01:15,2,0.000,ALERT,213.29,298.47,60.012,1552626904,"201051344000685","174011545737251",0.00,3.30,0,296.36,299.67,0.0,0.0,0.000,1225398.3,1225398.3,19647,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552626928,287590.00
03/15/2019 01:15,2,0.000,ALERT,212.83,297.57,60.006,1552626904,"201051344000651","174011545737251",0.00,2.50,0,296.06,299.37,0.0,0.0,0.000,1218086.1,1218086.1,19630,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552626930,287591.00
03/15/2019 01:15,2,0.000,ALERT,212.38,299.97,60.001,1552626904,"201051344000594","174011545737251",0.00,3.30,0,297.26,301.77,0.0,0.0,0.000,1231566.7,1231566.7,43457,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552626932,287592.00
03/15/2019 01:15,2,0.000,ALERT,212.83,299.37,60.059,1552626904,"201051344000469","174011545737251",0.00,2.50,0,296.36,301.47,0.0,0.0,0.000,1210442.9,1210442.9,11753,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552626934,287593.00
03/15/2019 01:15,2,0.000,ALERT,213.06,298.47,60.017,1552626904,"201051344000585","174011545737251",0.00,3.30,0,296.36,299.97,0.0,0.0,0.000,1230729.0,1230729.0,19681,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552626936,287594.00
03/15/2019 01:15,2,0.000,ALERT,213.51,299.37,59.996,1552626904,"201051344000853","174011545737251",0.00,3.30,0,297.26,301.77,0.0,0.0,0.000,1233391.0,1233391.0,11349,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552626937,287595.00
03/15/2019 01:15,2,0.000,ALERT,213.29,298.77,60.012,1552626904,"201051344001145","174011545737251",0.00,3.30,0,296.96,300.57,0.0,0.0,0.000,1233638.3,1233638.3,19597,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552626939,287596.00
03/15/2019 01:15,2,0.000,ALERT,213.06,298.47,60.033,1552626904,"201051344000438","174011545737251",0.00,3.00,0,296.96,300.57,0.0,0.0,0.000,1226370.5,1226370.5,19639,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552626941,287597.00
03/15/2019 01:15,2,0.000,ALERT,212.61,298.47,60.017,1552626904,"201051344001135","174011545737251",0.00,3.00,0,296.66,300.57,0.0,0.0,0.000,1213406.7,1213406.7,19592,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552626943,287598.00
03/15/2019 01:15,2,0.000,ALERT,212.83,299.67,60.001,1552626904,"201051344000983","174011545737251",0.00,3.30,0,297.57,302.07,0.0,0.0,0.000,1231726.7,1231726.7,11356,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552626945,287599.00
03/15/2019 01:15,2,0.000,ALERT,213.06,297.87,60.012,1552626904,"201051344001203","174011545737251",0.00,3.00,0,296.36,301.77,0.0,0.0,0.000,1221031.2,1221031.2,19638,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552626947,287600.00
03/15/2019 01:15,2,0.000,ALERT,212.83,298.47,60.028,1552626904,"201051344001230","174011545737251",0.00,3.30,0,296.96,300.27,0.0,0.0,0.000,1218133.7,1218133.7,19450,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552626948,287601.00
03/15/2019 01:15,2,0.000,ALERT,212.61,298.17,60.001,1552626904,"201051344000646","174011545737251",0.00,3.00,0,296.06,299.67,0.0,0.0,0.000,1211206.2,1211206.2,19611,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552626950,287602.00
03/15/2019 01:15,2,0.000,ALERT,213.06,298.77,60.028,1552626904,"201051344000867","174011545737251",0.00,3.70,0,296.66,301.77,0.0,0.0,0.000,1209365.3,1209365.3,43531,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552626952,287603.00
03/15/2019 01:15,2,0.000,ALERT,213.51,299.37,60.017,1552626904,"201051344000633","174011545737251",0.00,3.00,0,295.76,301.17,0.0,0.0,0.000,1208040.1,1208040.1,43581,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552626954,287604.00
03/15/2019 01:15,2,0.000,ALERT,212.61,298.47,60.017,1552626904,"201051344000955","174011545737251",0.00,3.30,0,296.66,299.97,0.0,0.0,0.000,1230702.7,1230702.7,19632,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552626956,287605.00
03/15/2019 01:15,2,0.000,ALERT,213.06,298.77,60.012,1552626904,"201051344000648","174011545737251",0.00,2.50,0,296.66,301.47,0.0,0.0,0.000,1221679.3,1221679.3,43088,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552626957,287606.00
03/15/2019 01:15,2,0.000,ALERT,213.29,299.37,59.990,1552626904,"201051344000645","174011545737251",0.00,3.70,0,297.26,301.47,0.0,0.0,0.000,1226285.8,1226285.8,43049,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552626959,287607.00
03/15/2019 01:15,2,0.000,ALERT,213.06,299.97,60.012,1552626904,"201051344000569","174011545737251",0.00,3.30,0,297.87,302.37,0.0,0.0,0.000,1242171.1,1242171.1,11271,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552626961,287608.00
03/15/2019 01:15,2,0.000,ALERT,213.29,299.07,59.985,1552626904,"179051228000119","174011545737251",0.00,5.00,0,296.06,301.17,0.0,0.0,0.000,29985.2,29985.2,11346,0,0,0,L,46974696,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1552626963,287609.00
03/15/2019 01:30,2,0.000,ALERT,212.61,299.67,60.033,1552627803,"201051344000579","174011545737251",0.00,3.30,0,286.74,301.47,0.0,0.0,0.000,1242216.9,1242216.9,11721,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552627806,287610.00
03/15/2019 01:30,2,0.000,ALERT,212.83,297.87,60.033,1552627803,"201051344001025","174011545737251",0.00,2.50,0,284.94,300.57,0.0,0.0,0.000,1224823.7,1224823.7,19645,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552627807,287611.00
03/15/2019 01:30,2,0.000,ALERT,213.06,298.47,60.028,1552627803,"201051344001093","174011545737251",0.00,3.70,0,285.24,299.67,0.0,0.0,0.000,1208843.3,1208843.3,19660,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552627809,287612.00
03/15/2019 01:30,2,0.000,ALERT,212.61,299.07,60.038,1552627803,"201051344000458","174011545737251",0.00,4.00,0,286.14,301.47,0.0,0.0,0.000,1225636.2,1225636.2,11464,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552627811,287613.00
03/15/2019 01:30,2,0.000,ALERT,212.83,298.77,60.075,1552627803,"201051344000890","174011545737251",0.00,3.70,0,285.84,301.17,0.0,0.0,0.000,1223533.6,1223533.6,19594,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552627813,287614.00
03/15/2019 01:30,2,0.000,ALERT,212.61,299.07,60.059,1552627803,"201051344000988","174011545737251",0.00,3.30,0,283.44,300.57,0.0,0.0,0.000,950702.5,950702.5,11823,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552627815,287615.00
03/15/2019 01:30,2,0.000,ALERT,213.51,299.37,60.038,1552627803,"201051344000582","174011545737251",0.00,2.50,0,286.14,300.57,0.0,0.0,0.000,1203024.3,1203024.3,19566,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552627817,287616.00
03/15/2019 01:30,2,0.000,ALERT,212.61,299.67,60.038,1552627803,"201051344000868","174011545737251",0.00,3.00,0,286.44,301.77,0.0,0.0,0.000,1210664.5,1210664.5,43509,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552627818,287617.00
03/15/2019 01:30,2,0.000,ALERT,213.29,299.67,60.043,1552627803,"201051344000576","174011545737251",0.00,3.00,0,285.84,301.17,0.0,0.0,0.000,1228692.7,1228692.7,15546,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552627820,287618.00
03/15/2019 01:30,2,0.000,ALERT,212.83,299.07,60.022,1552627803,"201051344001158","174011545737251",0.00,2.50,0,285.24,300.27,0.0,0.0,0.000,1206264.2,1206264.2,11767,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552627822,287619.00
03/15/2019 01:30,2,0.000,ALERT,213.06,298.17,60.038,1552627803,"201051344000917","174011545737251",0.00,4.00,0,284.34,299.07,0.0,0.0,0.000,1220778.4,1220778.4,19438,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552627824,287620.00
03/15/2019 01:30,2,0.000,ALERT,213.06,298.17,60.043,1552627803,"201051344000417","174011545737251",0.00,3.30,0,284.94,299.37,0.0,0.0,0.000,985887.0,985887.0,19666,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552627826,287621.00
03/15/2019 01:30,2,0.000,ALERT,213.29,298.47,60.038,1552627803,"201051344000685","174011545737251",0.00,3.30,0,285.54,299.97,0.0,0.0,0.000,1225398.3,1225398.3,19649,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552627828,287622.00
03/15/2019 01:30,2,0.000,ALERT,212.83,297.87,60.038,1552627803,"201051344000651","174011545737251",0.00,2.00,0,284.64,299.37,0.0,0.0,0.000,1218086.1,1218086.1,19632,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552627829,287623.00
03/15/2019 01:30,2,0.000,ALERT,212.38,299.67,60.065,1552627803,"201051344000594","174011545737251",0.00,3.00,0,285.54,301.17,0.0,0.0,0.000,1231566.7,1231566.7,43459,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552627831,287624.00
03/15/2019 01:30,2,0.000,ALERT,212.83,299.07,60.028,1552627803,"201051344000469","174011545737251",0.00,2.50,0,284.94,300.57,0.0,0.0,0.000,1210442.9,1210442.9,11755,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552627833,287625.00
03/15/2019 01:30,2,0.000,ALERT,213.06,298.77,60.038,1552627803,"201051344000585","174011545737251",0.00,3.30,0,284.94,299.97,0.0,0.0,0.000,1230729.0,1230729.0,19683,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552627835,287626.00
03/15/2019 01:30,2,0.000,ALERT,213.29,298.77,60.028,1552627803,"201051344000853","174011545737251",0.00,3.00,0,285.84,301.17,0.0,0.0,0.000,1233391.0,1233391.0,11351,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552627837,287627.00
03/15/2019 01:30,2,0.000,ALERT,213.29,298.77,60.017,1552627803,"201051344001145","174011545737251",0.00,3.00,0,285.84,300.57,0.0,0.0,0.000,1233638.3,1233638.3,19599,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552627839,287628.00
03/15/2019 01:30,2,0.000,ALERT,213.06,298.77,60.001,1552627803,"201051344000438","174011545737251",0.00,3.00,0,285.54,300.27,0.0,0.0,0.000,1226370.5,1226370.5,19641,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552627840,287629.00
03/15/2019 01:30,2,0.000,ALERT,212.61,298.77,60.017,1552627803,"201051344001135","174011545737251",0.00,3.00,0,285.54,300.57,0.0,0.0,0.000,1213406.7,1213406.7,19594,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552627842,287630.00
03/15/2019 01:30,2,0.000,ALERT,212.61,299.37,60.028,1552627803,"201051344000983","174011545737251",0.00,3.30,0,286.14,301.47,0.0,0.0,0.000,1231726.7,1231726.7,11358,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552627844,287631.00
03/15/2019 01:30,2,0.000,ALERT,212.83,297.87,60.028,1552627803,"201051344001203","174011545737251",0.00,3.00,0,285.24,301.47,0.0,0.0,0.000,1221031.2,1221031.2,19640,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552627846,287632.00
03/15/2019 01:30,2,0.000,ALERT,212.83,298.77,60.028,1552627803,"201051344001230","174011545737251",0.00,3.30,0,285.54,299.97,0.0,0.0,0.000,1218133.7,1218133.7,19452,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552627848,287633.00
03/15/2019 01:30,2,0.000,ALERT,212.61,298.47,60.022,1552627803,"201051344000646","174011545737251",0.00,3.00,0,284.94,299.67,0.0,0.0,0.000,1211206.2,1211206.2,19613,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552627850,287634.00
03/15/2019 01:30,2,0.000,ALERT,213.06,299.07,60.028,1552627803,"201051344000867","174011545737251",0.00,3.70,0,285.54,301.17,0.0,0.0,0.000,1209365.3,1209365.3,43533,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552627851,287635.00
03/15/2019 01:30,2,0.000,ALERT,213.51,299.07,60.059,1552627803,"201051344000633","174011545737251",0.00,3.00,0,284.04,300.57,0.0,0.0,0.000,1208040.1,1208040.1,43583,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552627853,287636.00
03/15/2019 01:30,2,0.000,ALERT,212.38,298.47,60.017,1552627803,"201051344000955","174011545737251",0.00,3.30,0,285.24,299.67,0.0,0.0,0.000,1230702.7,1230702.7,19634,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552627855,287637.00
03/15/2019 01:30,2,0.000,ALERT,212.83,298.47,60.017,1552627803,"201051344000648","174011545737251",0.00,2.00,0,285.54,300.87,0.0,0.0,0.000,1221679.3,1221679.3,43090,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552627857,287638.00
03/15/2019 01:30,2,0.000,ALERT,213.06,299.07,60.017,1552627803,"201051344000645","174011545737251",0.00,3.30,0,285.84,301.17,0.0,0.0,0.000,1226285.8,1226285.8,43051,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552627859,287639.00
03/15/2019 01:30,2,0.000,ALERT,212.83,299.97,60.017,1552627803,"201051344000569","174011545737251",0.00,3.00,0,286.74,302.07,0.0,0.0,0.000,1242171.1,1242171.1,11273,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552627860,287640.00
03/15/2019 01:30,2,0.000,ALERT,213.29,299.07,60.017,1552627803,"179051228000119","174011545737251",0.00,5.00,0,284.64,300.57,0.0,0.0,0.000,29985.2,29985.2,11348,0,0,0,L,46974696,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1552627862,287641.00
03/15/2019 01:45,2,0.000,ALERT,212.61,299.97,60.017,1552628704,"201051344000579","174011545737251",0.00,3.30,0,297.87,301.77,0.0,0.0,0.000,1242216.9,1242216.9,11723,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552628707,287642.00
03/15/2019 01:45,2,0.000,ALERT,212.61,297.57,60.065,1552628704,"201051344001025","174011545737251",0.00,2.50,0,295.76,300.57,0.0,0.0,0.000,1224823.7,1224823.7,19647,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552628708,287643.00
03/15/2019 01:45,2,0.000,ALERT,212.83,298.17,60.012,1552628704,"201051344001093","174011545737251",0.00,3.70,0,296.36,299.97,0.0,0.0,0.000,1208843.3,1208843.3,19662,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552628710,287644.00
03/15/2019 01:45,2,0.000,ALERT,212.38,299.07,59.996,1552628704,"201051344000458","174011545737251",0.00,4.00,0,297.26,301.77,0.0,0.0,0.000,1225636.2,1225636.2,11466,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552628712,287645.00
03/15/2019 01:45,2,0.000,ALERT,212.83,298.47,60.033,1552628704,"201051344000890","174011545737251",0.00,3.30,0,296.96,300.87,0.0,0.0,0.000,1223533.6,1223533.6,19596,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552628714,287646.00
03/15/2019 01:45,2,0.000,ALERT,212.61,299.07,60.017,1552628704,"201051344000988","174011545737251",0.00,3.30,0,294.86,300.57,0.0,0.0,0.000,950702.5,950702.5,11825,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552628716,287647.00
03/15/2019 01:45,2,0.000,ALERT,213.51,299.37,60.022,1552628704,"201051344000582","174011545737251",0.00,2.00,0,297.26,300.87,0.0,0.0,0.000,1203024.3,1203024.3,19568,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552628717,287648.00
03/15/2019 01:45,2,0.000,ALERT,212.61,299.97,60.012,1552628704,"201051344000868","174011545737251",0.00,3.00,0,297.57,301.77,0.0,0.0,0.000,1210664.5,1210664.5,43511,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552628719,287649.00
03/15/2019 01:45,2,0.000,ALERT,213.06,299.97,60.022,1552628704,"201051344000576","174011545737251",0.00,3.00,0,297.57,301.17,0.0,0.0,0.000,1228692.7,1228692.7,15548,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552628721,287650.00
03/15/2019 01:45,2,0.000,ALERT,212.83,299.37,60.022,1552628704,"201051344001158","174011545737251",0.00,2.00,0,296.96,300.57,0.0,0.0,0.000,1206264.2,1206264.2,11769,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552628723,287651.00
03/15/2019 01:45,2,0.000,ALERT,213.06,297.87,60.017,1552628704,"201051344000917","174011545737251",0.00,4.00,0,295.46,299.67,0.0,0.0,0.000,1220778.4,1220778.4,19440,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552628725,287652.00
03/15/2019 01:45,2,0.000,ALERT,213.06,298.17,60.017,1552628704,"201051344000417","174011545737251",0.00,3.00,0,296.06,299.37,0.0,0.0,0.000,985887.0,985887.0,19668,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552628727,287653.00
03/15/2019 01:45,2,0.000,ALERT,213.06,298.47,60.017,1552628704,"201051344000685","174011545737251",0.00,3.00,0,296.66,299.97,0.0,0.0,0.000,1225398.3,1225398.3,19651,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552628729,287654.00
03/15/2019 01:45,2,0.000,ALERT,213.06,297.57,60.017,1552628704,"201051344000651","174011545737251",0.00,2.00,0,296.06,299.37,0.0,0.0,0.000,1218086.1,1218086.1,19634,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552628730,287655.00
03/15/2019 01:45,2,0.000,ALERT,212.38,299.97,60.022,1552628704,"201051344000594","174011545737251",0.00,3.00,0,296.96,301.17,0.0,0.0,0.000,1231566.7,1231566.7,43461,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552628732,287656.00
03/15/2019 01:45,2,0.000,ALERT,212.83,299.37,60.022,1552628704,"201051344000469","174011545737251",0.00,2.00,0,296.36,300.57,0.0,0.0,0.000,1210442.9,1210442.9,11757,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552628734,287657.00
03/15/2019 01:45,2,0.000,ALERT,213.06,298.77,60.028,1552628704,"201051344000585","174011545737251",0.00,3.30,0,296.36,299.97,0.0,0.0,0.000,1230729.0,1230729.0,19685,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552628736,287658.00
03/15/2019 01:45,2,0.000,ALERT,213.29,299.07,60.028,1552628704,"201051344000853","174011545737251",0.00,2.50,0,297.26,301.17,0.0,0.0,0.000,1233391.0,1233391.0,11353,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552628738,287659.00
03/15/2019 01:45,2,0.000,ALERT,213.06,298.77,60.022,1552628704,"201051344001145","174011545737251",0.00,3.00,0,296.96,300.87,0.0,0.0,0.000,1233638.3,1233638.3,19601,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552628740,287660.00
03/15/2019 01:45,2,0.000,ALERT,213.06,298.47,60.022,1552628704,"201051344000438","174011545737251",0.00,2.50,0,296.96,300.57,0.0,0.0,0.000,1226370.5,1226370.5,19643,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552628741,287661.00
03/15/2019 01:45,2,0.000,ALERT,212.61,298.47,60.017,1552628704,"201051344001135","174011545737251",0.00,3.00,0,296.66,300.57,0.0,0.0,0.000,1213406.7,1213406.7,19596,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552628743,287662.00
03/15/2019 01:45,2,0.000,ALERT,212.61,299.37,60.028,1552628704,"201051344000983","174011545737251",0.00,3.00,0,297.57,301.17,0.0,0.0,0.000,1231726.7,1231726.7,11360,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552628745,287663.00
03/15/2019 01:45,2,0.000,ALERT,213.06,298.17,60.028,1552628704,"201051344001203","174011545737251",0.00,3.00,0,296.06,301.47,0.0,0.0,0.000,1221031.2,1221031.2,19642,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552628747,287664.00
03/15/2019 01:45,2,0.000,ALERT,212.83,298.77,60.028,1552628704,"201051344001230","174011545737251",0.00,3.00,0,296.66,300.27,0.0,0.0,0.000,1218133.7,1218133.7,19454,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552628749,287665.00
03/15/2019 01:45,2,0.000,ALERT,212.61,298.17,60.065,1552628704,"201051344000646","174011545737251",0.00,3.00,0,296.06,299.67,0.0,0.0,0.000,1211206.2,1211206.2,19615,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552628751,287666.00
03/15/2019 01:45,2,0.000,ALERT,213.06,298.77,60.022,1552628704,"201051344000867","174011545737251",0.00,3.70,0,296.96,301.17,0.0,0.0,0.000,1209365.3,1209365.3,43535,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552628753,287667.00
03/15/2019 01:45,2,0.000,ALERT,213.29,299.07,60.033,1552628704,"201051344000633","174011545737251",0.00,3.00,0,295.46,300.27,0.0,0.0,0.000,1208040.1,1208040.1,43585,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552628754,287668.00
03/15/2019 01:45,2,0.000,ALERT,212.61,298.47,60.059,1552628704,"201051344000955","174011545737251",0.00,3.00,0,296.36,299.67,0.0,0.0,0.000,1230702.7,1230702.7,19636,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552628756,287669.00
03/15/2019 01:45,2,0.000,ALERT,212.83,298.77,60.033,1552628704,"201051344000648","174011545737251",0.00,2.00,0,296.66,300.87,0.0,0.0,0.000,1221679.3,1221679.3,43092,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552628758,287670.00
03/15/2019 01:45,2,0.000,ALERT,213.06,299.07,60.043,1552628704,"201051344000645","174011545737251",0.00,3.30,0,297.57,300.87,0.0,0.0,0.000,1226285.8,1226285.8,43053,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552628760,287671.00
03/15/2019 01:45,2,0.000,ALERT,212.61,299.97,60.033,1552628704,"201051344000569","174011545737251",0.00,3.00,0,298.17,302.07,0.0,0.0,0.000,1242171.1,1242171.1,11275,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552628762,287672.00
03/15/2019 01:45,2,0.000,ALERT,212.83,298.47,60.038,1552628704,"179051228000119","174011545737251",0.00,4.50,0,296.06,300.87,0.0,0.0,0.000,29985.2,29985.2,11350,0,0,0,L,46974696,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1552628763,287673.00
03/15/2019 02:00,2,0.000,ALERT,212.83,299.97,60.001,1552629604,"201051344000579","174011545737251",0.00,3.30,0,297.87,302.07,0.0,0.0,0.000,1242216.9,1242216.9,11725,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552629606,287674.00
03/15/2019 02:00,2,0.000,ALERT,212.61,297.87,59.996,1552629604,"201051344001025","174011545737251",0.00,2.50,0,295.76,300.27,0.0,0.0,0.000,1224823.7,1224823.7,19649,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552629608,287675.00
03/15/2019 02:00,2,0.000,ALERT,212.83,298.47,60.006,1552629604,"201051344001093","174011545737251",0.00,3.70,0,296.36,299.67,0.0,0.0,0.000,1208843.3,1208843.3,19664,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552629610,287676.00
03/15/2019 02:00,2,0.000,ALERT,212.61,299.37,60.006,1552629604,"201051344000458","174011545737251",0.00,4.00,0,297.57,302.07,0.0,0.0,0.000,1225636.2,1225636.2,11468,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552629612,287677.00
03/15/2019 02:00,2,0.000,ALERT,212.83,299.07,60.006,1552629604,"201051344000890","174011545737251",0.00,3.30,0,296.66,300.87,0.0,0.0,0.000,1223533.6,1223533.6,19598,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552629614,287678.00
03/15/2019 02:00,2,0.000,ALERT,212.38,299.07,60.001,1552629604,"201051344000988","174011545737251",0.00,3.30,0,294.86,300.87,0.0,0.0,0.000,950702.5,950702.5,11827,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552629615,287679.00
03/15/2019 02:00,2,0.000,ALERT,213.29,299.37,60.006,1552629604,"201051344000582","174011545737251",0.00,2.50,0,297.57,300.87,0.0,0.0,0.000,1203024.3,1203024.3,19570,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552629617,287680.00
03/15/2019 02:00,2,0.000,ALERT,212.61,299.97,60.006,1552629604,"201051344000868","174011545737251",0.00,3.00,0,298.17,302.07,0.0,0.0,0.000,1210664.5,1210664.5,43513,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552629619,287681.00
03/15/2019 02:00,2,0.000,ALERT,213.06,299.97,60.001,1552629604,"201051344000576","174011545737251",0.00,3.00,0,297.57,301.47,0.0,0.0,0.000,1228692.7,1228692.7,15550,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552629621,287682.00
03/15/2019 02:00,2,0.000,ALERT,212.83,299.37,60.006,1552629604,"201051344001158","174011545737251",0.00,2.00,0,296.96,300.87,0.0,0.0,0.000,1206264.2,1206264.2,11771,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552629623,287683.00
03/15/2019 02:00,2,0.000,ALERT,213.06,298.17,59.975,1552629604,"201051344000917","174011545737251",0.00,4.00,0,295.16,299.37,0.0,0.0,0.000,1220778.4,1220778.4,19442,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552629624,287684.00
03/15/2019 02:00,2,0.000,ALERT,213.06,298.17,60.006,1552629604,"201051344000417","174011545737251",0.00,3.00,0,296.06,299.67,0.0,0.0,0.000,985887.0,985887.0,19670,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552629626,287685.00
03/15/2019 02:00,2,0.000,ALERT,213.06,298.47,60.017,1552629604,"201051344000685","174011545737251",0.00,3.30,0,296.36,299.67,0.0,0.0,0.000,1225398.3,1225398.3,19653,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552629628,287686.00
03/15/2019 02:00,2,0.000,ALERT,212.83,297.87,60.006,1552629604,"201051344000651","174011545737251",0.00,2.00,0,296.06,299.37,0.0,0.0,0.000,1218086.1,1218086.1,19636,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552629630,287687.00
03/15/2019 02:00,2,0.000,ALERT,212.16,299.67,60.017,1552629604,"201051344000594","174011545737251",0.00,3.00,0,297.26,301.47,0.0,0.0,0.000,1231566.7,1231566.7,43463,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552629632,287688.00
03/15/2019 02:00,2,0.000,ALERT,212.83,299.37,60.012,1552629604,"201051344000469","174011545737251",0.00,2.00,0,296.36,300.87,0.0,0.0,0.000,1210442.9,1210442.9,11759,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552629634,287689.00
03/15/2019 02:00,2,0.000,ALERT,212.83,298.77,60.054,1552629604,"201051344000585","174011545737251",0.00,3.30,0,296.36,299.97,0.0,0.0,0.000,1230729.0,1230729.0,19687,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552629636,287690.00
03/15/2019 02:00,2,0.000,ALERT,213.29,299.37,60.028,1552629604,"201051344000853","174011545737251",0.00,2.50,0,297.57,301.47,0.0,0.0,0.000,1233391.0,1233391.0,11355,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552629637,287691.00
03/15/2019 02:00,2,0.000,ALERT,213.29,298.77,60.017,1552629604,"201051344001145","174011545737251",0.00,3.00,0,296.96,300.87,0.0,0.0,0.000,1233638.3,1233638.3,19603,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552629639,287692.00
03/15/2019 02:00,2,0.000,ALERT,213.06,298.47,60.022,1552629604,"201051344000438","174011545737251",0.00,2.50,0,296.66,300.27,0.0,0.0,0.000,1226370.5,1226370.5,19645,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552629641,287693.00
03/15/2019 02:00,2,0.000,ALERT,212.61,298.47,60.012,1552629604,"201051344001135","174011545737251",0.00,3.00,0,296.96,300.87,0.0,0.0,0.000,1213406.7,1213406.7,19598,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552629643,287694.00
03/15/2019 02:00,2,0.000,ALERT,212.61,299.67,60.006,1552629604,"201051344000983","174011545737251",0.00,3.00,0,297.57,301.77,0.0,0.0,0.000,1231726.7,1231726.7,11362,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552629645,287695.00
03/15/2019 02:00,2,0.000,ALERT,213.06,297.87,60.012,1552629604,"201051344001203","174011545737251",0.00,3.00,0,296.66,301.77,0.0,0.0,0.000,1221031.2,1221031.2,19644,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552629647,287696.00
03/15/2019 02:00,2,0.000,ALERT,212.83,298.77,60.006,1552629604,"201051344001230","174011545737251",0.00,3.00,0,296.96,300.27,0.0,0.0,0.000,1218133.7,1218133.7,19456,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552629648,287697.00
03/15/2019 02:00,2,0.000,ALERT,212.61,298.17,60.012,1552629604,"201051344000646","174011545737251",0.00,3.00,0,296.06,299.67,0.0,0.0,0.000,1211206.2,1211206.2,19617,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552629650,287698.00
03/15/2019 02:00,2,0.000,ALERT,212.83,298.77,60.017,1552629604,"201051344000867","174011545737251",0.00,3.70,0,296.96,301.77,0.0,0.0,0.000,1209365.3,1209365.3,43537,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552629652,287699.00
03/15/2019 02:00,2,0.000,ALERT,213.29,299.07,60.017,1552629604,"201051344000633","174011545737251",0.00,2.50,0,295.76,300.57,0.0,0.0,0.000,1208040.1,1208040.1,43587,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552629654,287700.00
03/15/2019 02:00,2,0.000,ALERT,212.61,298.47,60.049,1552629604,"201051344000955","174011545737251",0.00,3.00,0,296.66,299.97,0.0,0.0,0.000,1230702.7,1230702.7,19638,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552629656,287701.00
03/15/2019 02:00,2,0.000,ALERT,212.83,298.77,60.022,1552629604,"201051344000648","174011545737251",0.00,2.00,0,296.66,301.17,0.0,0.0,0.000,1221679.3,1221679.3,43094,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552629657,287702.00
03/15/2019 02:00,2,0.000,ALERT,213.06,299.37,60.012,1552629604,"201051344000645","174011545737251",0.00,3.30,0,297.57,301.17,0.0,0.0,0.000,1226285.8,1226285.8,43055,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552629659,287703.00
03/15/2019 02:00,2,0.000,ALERT,212.61,299.97,60.022,1552629604,"201051344000569","174011545737251",0.00,3.00,0,298.17,302.07,0.0,0.0,0.000,1242171.1,1242171.1,11277,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552629661,287704.00
03/15/2019 02:00,2,0.000,ALERT,213.06,299.07,60.012,1552629604,"179051228000119","174011545737251",0.00,4.50,0,295.46,300.57,0.0,0.0,0.000,29985.2,29985.2,11352,0,0,0,L,46974696,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1552629663,287705.00
03/15/2019 02:15,2,0.000,ALERT,213.06,300.27,59.975,1552630504,"201051344000579","174011545737251",0.00,3.00,0,298.17,302.07,0.0,0.0,0.000,1242216.9,1242216.9,11727,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552630506,287706.00
03/15/2019 02:15,2,0.000,ALERT,213.06,298.17,60.012,1552630504,"201051344001025","174011545737251",0.00,2.50,0,296.06,300.57,0.0,0.0,0.000,1224823.7,1224823.7,19651,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552630508,287707.00
