ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/15/2019 02:15,2,0.000,ALERT,213.29,298.77,60.012,1552630504,"201051344001093","174011545737251",0.00,3.70,0,296.36,299.97,0.0,0.0,0.000,1208843.3,1208843.3,19666,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552630510,287708.00
03/15/2019 02:15,2,0.000,ALERT,212.61,299.37,60.012,1552630504,"201051344000458","174011545737251",0.00,3.70,0,297.57,302.07,0.0,0.0,0.000,1225636.2,1225636.2,11470,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552630511,287709.00
03/15/2019 02:15,2,0.000,ALERT,213.29,299.37,60.038,1552630504,"201051344000890","174011545737251",0.00,3.30,0,296.96,301.17,0.0,0.0,0.000,1223533.6,1223533.6,19600,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552630513,287710.00
03/15/2019 02:15,2,0.000,ALERT,212.61,299.37,60.006,1552630504,"201051344000988","174011545737251",0.00,3.00,0,294.86,300.87,0.0,0.0,0.000,950702.5,950702.5,11829,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552630515,287711.00
03/15/2019 02:15,2,0.000,ALERT,213.74,299.67,60.022,1552630504,"201051344000582","174011545737251",0.00,2.00,0,297.57,300.87,0.0,0.0,0.000,1203024.3,1203024.3,19572,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552630517,287712.00
03/15/2019 02:15,2,0.000,ALERT,212.83,300.27,60.012,1552630504,"201051344000868","174011545737251",0.00,3.00,0,298.17,302.07,0.0,0.0,0.000,1210664.5,1210664.5,43515,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552630519,287713.00
03/15/2019 02:15,2,0.000,ALERT,213.29,299.97,60.006,1552630504,"201051344000576","174011545737251",0.00,2.50,0,297.57,301.47,0.0,0.0,0.000,1228692.7,1228692.7,15552,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552630521,287714.00
03/15/2019 02:15,2,0.000,ALERT,213.06,299.37,60.012,1552630504,"201051344001158","174011545737251",0.00,2.00,0,296.96,300.87,0.0,0.0,0.000,1206264.2,1206264.2,11773,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552630523,287715.00
03/15/2019 02:15,2,0.000,ALERT,213.51,298.47,60.017,1552630504,"201051344000917","174011545737251",0.00,3.70,0,295.46,299.67,0.0,0.0,0.000,1220778.4,1220778.4,19444,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552630524,287716.00
03/15/2019 02:15,2,0.000,ALERT,213.51,298.17,60.017,1552630504,"201051344000417","174011545737251",0.00,3.00,0,296.06,299.67,0.0,0.0,0.000,985887.0,985887.0,19672,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552630526,287717.00
03/15/2019 02:15,2,0.000,ALERT,213.51,298.77,60.028,1552630504,"201051344000685","174011545737251",0.00,3.00,0,296.66,299.97,0.0,0.0,0.000,1225398.3,1225398.3,19655,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552630528,287718.00
03/15/2019 02:15,2,0.000,ALERT,213.29,297.87,60.006,1552630504,"201051344000651","174011545737251",0.00,1.50,0,296.06,299.67,0.0,0.0,0.000,1218086.1,1218086.1,19638,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552630530,287719.00
03/15/2019 02:15,2,0.000,ALERT,212.61,299.97,59.985,1552630504,"201051344000594","174011545737251",0.00,3.00,0,296.96,301.47,0.0,0.0,0.000,1231566.7,1231566.7,43465,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552630532,287720.00
03/15/2019 02:15,2,0.000,ALERT,213.06,299.67,60.049,1552630504,"201051344000469","174011545737251",0.00,2.00,0,296.06,300.87,0.0,0.0,0.000,1210442.9,1210442.9,11761,0,0,0,L,1122011218,1,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552630533,287721.00
03/15/2019 02:15,2,0.000,ALERT,213.29,298.77,60.006,1552630504,"201051344000585","174011545737251",0.00,3.30,0,296.06,299.97,0.0,0.0,0.000,1230729.0,1230729.0,19689,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552630535,287722.00
03/15/2019 02:15,2,0.000,ALERT,213.51,299.37,60.022,1552630504,"201051344000853","174011545737251",0.00,2.50,0,297.57,301.47,0.0,0.0,0.000,1233391.0,1233391.0,11357,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552630537,287723.00
03/15/2019 02:15,2,0.000,ALERT,213.51,298.77,59.980,1552630504,"201051344001145","174011545737251",0.00,3.00,0,296.36,300.87,0.0,0.0,0.000,1233638.3,1233638.3,19605,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552630539,287724.00
03/15/2019 02:15,2,0.000,ALERT,213.06,298.47,60.006,1552630504,"201051344000438","174011545737251",0.00,2.50,0,296.66,300.57,0.0,0.0,0.000,1226370.5,1226370.5,19647,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552630541,287725.00
03/15/2019 02:15,2,0.000,ALERT,212.83,298.47,60.006,1552630504,"201051344001135","174011545737251",0.00,3.00,0,296.66,300.57,0.0,0.0,0.000,1213406.7,1213406.7,19600,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552630543,287726.00
03/15/2019 02:15,2,0.000,ALERT,212.83,299.67,60.012,1552630504,"201051344000983","174011545737251",0.00,3.00,0,297.87,301.77,0.0,0.0,0.000,1231726.7,1231726.7,11364,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552630545,287727.00
03/15/2019 02:15,2,0.000,ALERT,213.06,297.87,60.059,1552630504,"201051344001203","174011545737251",0.00,2.50,0,296.36,301.77,0.0,0.0,0.000,1221031.2,1221031.2,19646,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552630546,287728.00
03/15/2019 02:15,2,0.000,ALERT,213.06,298.77,60.012,1552630504,"201051344001230","174011545737251",0.00,3.00,0,296.66,300.27,0.0,0.0,0.000,1218133.7,1218133.7,19458,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552630548,287729.00
03/15/2019 02:15,2,0.000,ALERT,212.83,298.17,60.006,1552630504,"201051344000646","174011545737251",0.00,3.00,0,295.76,299.67,0.0,0.0,0.000,1211206.2,1211206.2,19619,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552630550,287730.00
03/15/2019 02:15,2,0.000,ALERT,213.29,299.07,60.017,1552630504,"201051344000867","174011545737251",0.00,3.30,0,296.96,301.47,0.0,0.0,0.000,1209365.3,1209365.3,43539,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552630552,287731.00
03/15/2019 02:15,2,0.000,ALERT,213.51,299.07,59.975,1552630504,"201051344000633","174011545737251",0.00,2.50,0,295.76,300.57,0.0,0.0,0.000,1208040.1,1208040.1,43589,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552630554,287732.00
03/15/2019 02:15,2,0.000,ALERT,212.83,298.47,60.038,1552630504,"201051344000955","174011545737251",0.00,3.00,0,296.36,299.97,0.0,0.0,0.000,1230702.7,1230702.7,19640,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552630556,287733.00
03/15/2019 02:15,2,0.000,ALERT,213.06,298.77,60.017,1552630504,"201051344000648","174011545737251",0.00,2.00,0,296.96,301.17,0.0,0.0,0.000,1221679.3,1221679.3,43096,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552630557,287734.00
03/15/2019 02:15,2,0.000,ALERT,213.29,299.37,60.012,1552630504,"201051344000645","174011545737251",0.00,3.30,0,297.26,301.17,0.0,0.0,0.000,1226285.8,1226285.8,43057,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552630559,287735.00
03/15/2019 02:15,2,0.000,ALERT,213.06,300.27,60.022,1552630504,"201051344000569","174011545737251",0.00,3.00,0,298.17,302.07,0.0,0.0,0.000,1242171.1,1242171.1,11279,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552630561,287736.00
03/15/2019 02:15,2,0.000,ALERT,213.29,299.07,60.006,1552630504,"179051228000119","174011545737251",0.00,4.50,0,296.06,300.87,0.0,0.0,0.000,29985.2,29985.2,11354,0,0,0,L,46974696,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1552630563,287737.00
03/15/2019 02:30,2,0.000,ALERT,212.16,299.37,60.017,1552631404,"201051344000579","174011545737251",0.00,3.00,0,297.87,302.37,0.0,0.0,0.000,1242216.9,1242216.9,11729,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552631406,287738.00
03/15/2019 02:30,2,0.000,ALERT,212.38,296.96,60.022,1552631404,"201051344001025","174011545737251",0.00,2.00,0,296.06,300.87,0.0,0.0,0.000,1224823.7,1224823.7,19653,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552631408,287739.00
03/15/2019 02:30,2,0.000,ALERT,212.38,297.57,60.022,1552631404,"201051344001093","174011545737251",0.00,3.70,0,296.36,299.97,0.0,0.0,0.000,1208843.3,1208843.3,19668,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552631410,287740.00
03/15/2019 02:30,2,0.000,ALERT,212.16,298.47,60.033,1552631404,"201051344000458","174011545737251",0.00,3.70,0,297.26,302.07,0.0,0.0,0.000,1225636.2,1225636.2,11472,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552631412,287741.00
03/15/2019 02:30,2,0.000,ALERT,212.16,298.17,60.028,1552631404,"201051344000890","174011545737251",0.00,3.30,0,296.96,301.47,0.0,0.0,0.000,1223533.6,1223533.6,19602,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552631413,287742.00
03/15/2019 02:30,2,0.000,ALERT,211.93,298.47,60.022,1552631404,"201051344000988","174011545737251",0.00,3.00,0,294.56,301.17,0.0,0.0,0.000,950702.5,950702.5,11831,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552631415,287743.00
03/15/2019 02:30,2,0.000,ALERT,212.83,298.77,59.985,1552631404,"201051344000582","174011545737251",0.00,2.00,0,297.26,301.17,0.0,0.0,0.000,1203024.3,1203024.3,19574,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552631417,287744.00
03/15/2019 02:30,2,0.000,ALERT,212.16,299.07,60.028,1552631404,"201051344000868","174011545737251",0.00,3.00,0,297.87,302.07,0.0,0.0,0.000,1210664.5,1210664.5,43517,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552631419,287745.00
03/15/2019 02:30,2,0.000,ALERT,212.61,299.07,60.022,1552631404,"201051344000576","174011545737251",0.00,2.50,0,297.26,301.77,0.0,0.0,0.000,1228692.7,1228692.7,15554,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552631421,287746.00
03/15/2019 02:30,2,0.000,ALERT,212.38,298.47,60.033,1552631404,"201051344001158","174011545737251",0.00,2.00,0,296.66,300.87,0.0,0.0,0.000,1206264.2,1206264.2,11775,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552631422,287747.00
03/15/2019 02:30,2,0.000,ALERT,212.61,296.96,60.022,1552631404,"201051344000917","174011545737251",0.00,3.70,0,295.16,299.67,0.0,0.0,0.000,1220778.4,1220778.4,19446,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552631424,287748.00
03/15/2019 02:30,2,0.000,ALERT,212.61,296.96,60.012,1552631404,"201051344000417","174011545737251",0.00,3.00,0,296.06,299.67,0.0,0.0,0.000,985887.0,985887.0,19674,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552631426,287749.00
03/15/2019 02:30,2,0.000,ALERT,212.61,297.87,60.028,1552631404,"201051344000685","174011545737251",0.00,3.00,0,296.36,300.27,0.0,0.0,0.000,1225398.3,1225398.3,19657,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552631428,287750.00
03/15/2019 02:30,2,0.000,ALERT,212.61,297.26,60.022,1552631404,"201051344000651","174011545737251",0.00,1.50,0,296.06,299.67,0.0,0.0,0.000,1218086.1,1218086.1,19640,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552631430,287751.00
03/15/2019 02:30,2,0.000,ALERT,211.93,299.37,60.028,1552631404,"201051344000594","174011545737251",0.00,2.50,0,296.96,301.77,0.0,0.0,0.000,1231566.7,1231566.7,43467,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552631431,287752.00
03/15/2019 02:30,2,0.000,ALERT,212.38,298.77,60.059,1552631404,"201051344000469","174011545737251",0.00,2.00,0,296.36,301.17,0.0,0.0,0.000,1210442.9,1210442.9,11763,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552631433,287753.00
03/15/2019 02:30,2,0.000,ALERT,212.61,297.87,60.033,1552631404,"201051344000585","174011545737251",0.00,3.00,0,296.06,300.27,0.0,0.0,0.000,1230729.0,1230729.0,19691,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552631435,287754.00
03/15/2019 02:30,2,0.000,ALERT,212.83,298.77,60.033,1552631404,"201051344000853","174011545737251",0.00,2.50,0,297.26,301.47,0.0,0.0,0.000,1233391.0,1233391.0,11359,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552631437,287755.00
03/15/2019 02:30,2,0.000,ALERT,212.61,297.87,60.033,1552631404,"201051344001145","174011545737251",0.00,3.00,0,296.96,300.87,0.0,0.0,0.000,1233638.3,1233638.3,19607,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552631439,287756.00
03/15/2019 02:30,2,0.000,ALERT,212.61,297.87,60.043,1552631404,"201051344000438","174011545737251",0.00,2.50,0,296.66,300.57,0.0,0.0,0.000,1226370.5,1226370.5,19649,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552631441,287757.00
03/15/2019 02:30,2,0.000,ALERT,212.16,297.87,60.038,1552631404,"201051344001135","174011545737251",0.00,2.50,0,296.36,300.57,0.0,0.0,0.000,1213406.7,1213406.7,19602,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552631443,287758.00
03/15/2019 02:30,2,0.000,ALERT,212.16,298.77,60.022,1552631404,"201051344000983","174011545737251",0.00,3.00,0,297.57,301.77,0.0,0.0,0.000,1231726.7,1231726.7,11366,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552631444,287759.00
03/15/2019 02:30,2,0.000,ALERT,212.61,297.26,60.006,1552631404,"201051344001203","174011545737251",0.00,2.50,0,296.36,301.77,0.0,0.0,0.000,1221031.2,1221031.2,19648,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552631446,287760.00
03/15/2019 02:30,2,0.000,ALERT,212.38,297.87,60.017,1552631404,"201051344001230","174011545737251",0.00,3.00,0,296.66,300.27,0.0,0.0,0.000,1218133.7,1218133.7,19460,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552631448,287761.00
03/15/2019 02:30,2,0.000,ALERT,212.16,297.57,60.028,1552631404,"201051344000646","174011545737251",0.00,2.50,0,295.76,299.67,0.0,0.0,0.000,1211206.2,1211206.2,19621,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552631450,287762.00
03/15/2019 02:30,2,0.000,ALERT,212.61,298.47,59.996,1552631404,"201051344000867","174011545737251",0.00,3.00,0,296.66,301.77,0.0,0.0,0.000,1209365.3,1209365.3,43541,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552631452,287763.00
03/15/2019 02:30,2,0.000,ALERT,212.83,298.47,60.022,1552631404,"201051344000633","174011545737251",0.00,2.50,0,295.46,300.87,0.0,0.0,0.000,1208040.1,1208040.1,43591,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552631453,287764.00
03/15/2019 02:30,2,0.000,ALERT,211.93,297.57,60.028,1552631404,"201051344000955","174011545737251",0.00,3.00,0,296.36,299.97,0.0,0.0,0.000,1230702.7,1230702.7,19642,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552631455,287765.00
03/15/2019 02:30,2,0.000,ALERT,212.38,298.17,60.022,1552631404,"201051344000648","174011545737251",0.00,2.00,0,296.66,301.47,0.0,0.0,0.000,1221679.3,1221679.3,43098,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552631457,287766.00
03/15/2019 02:30,2,0.000,ALERT,212.61,298.47,60.001,1552631404,"201051344000645","174011545737251",0.00,3.00,0,297.26,301.17,0.0,0.0,0.000,1226285.8,1226285.8,43059,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552631459,287767.00
03/15/2019 02:30,2,0.000,ALERT,212.16,299.37,60.022,1552631404,"201051344000569","174011545737251",0.00,3.00,0,297.87,302.37,0.0,0.0,0.000,1242171.1,1242171.1,11281,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552631461,287768.00
03/15/2019 02:30,2,0.000,ALERT,212.61,298.47,60.022,1552631404,"179051228000119","174011545737251",0.00,4.50,0,296.06,300.87,0.0,0.0,0.000,29985.2,29985.2,11356,0,0,0,L,46974696,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1552631462,287769.00
03/15/2019 02:45,2,0.000,ALERT,212.38,299.37,60.028,1552632304,"201051344000579","174011545737251",0.00,2.50,0,297.26,301.47,0.0,0.0,0.000,1242216.9,1242216.9,11731,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552632306,287770.00
03/15/2019 02:45,2,0.000,ALERT,212.38,296.66,60.012,1552632304,"201051344001025","174011545737251",0.00,2.00,0,295.46,299.97,0.0,0.0,0.000,1224823.7,1224823.7,19655,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552632307,287771.00
03/15/2019 02:45,2,0.000,ALERT,212.61,297.57,60.017,1552632304,"201051344001093","174011545737251",0.00,3.30,0,295.76,299.37,0.0,0.0,0.000,1208843.3,1208843.3,19670,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552632309,287772.00
03/15/2019 02:45,2,0.000,ALERT,212.16,298.77,59.969,1552632304,"201051344000458","174011545737251",0.00,3.70,0,296.66,301.47,0.0,0.0,0.000,1225636.2,1225636.2,11474,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552632311,287773.00
03/15/2019 02:45,2,0.000,ALERT,212.16,297.57,60.006,1552632304,"201051344000890","174011545737251",0.00,3.30,0,295.76,300.27,0.0,0.0,0.000,1223533.6,1223533.6,19604,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552632313,287774.00
03/15/2019 02:45,2,0.000,ALERT,212.16,298.47,60.017,1552632304,"201051344000988","174011545737251",0.00,3.00,0,293.96,300.27,0.0,0.0,0.000,950702.5,950702.5,11833,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552632315,287775.00
03/15/2019 02:45,2,0.000,ALERT,212.83,298.17,60.012,1552632304,"201051344000582","174011545737251",0.00,2.00,0,296.66,299.97,0.0,0.0,0.000,1203024.3,1203024.3,19576,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552632317,287776.00
03/15/2019 02:45,2,0.000,ALERT,212.16,299.07,60.017,1552632304,"201051344000868","174011545737251",0.00,3.00,0,297.57,301.47,0.0,0.0,0.000,1210664.5,1210664.5,43519,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552632318,287777.00
03/15/2019 02:45,2,0.000,ALERT,212.83,299.37,60.001,1552632304,"201051344000576","174011545737251",0.00,2.50,0,296.66,300.87,0.0,0.0,0.000,1228692.7,1228692.7,15556,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552632320,287778.00
03/15/2019 02:45,2,0.000,ALERT,212.38,298.77,60.006,1552632304,"201051344001158","174011545737251",0.00,2.00,0,296.36,300.27,0.0,0.0,0.000,1206264.2,1206264.2,11777,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552632322,287779.00
03/15/2019 02:45,2,0.000,ALERT,212.61,296.96,60.006,1552632304,"201051344000917","174011545737251",0.00,3.70,0,294.56,298.77,0.0,0.0,0.000,1220778.4,1220778.4,19448,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552632324,287780.00
03/15/2019 02:45,2,0.000,ALERT,212.83,296.96,59.996,1552632304,"201051344000417","174011545737251",0.00,3.00,0,295.16,298.77,0.0,0.0,0.000,985887.0,985887.0,19676,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552632326,287781.00
03/15/2019 02:45,2,0.000,ALERT,212.83,297.57,60.001,1552632304,"201051344000685","174011545737251",0.00,3.00,0,295.76,299.37,0.0,0.0,0.000,1225398.3,1225398.3,19659,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552632327,287782.00
03/15/2019 02:45,2,0.000,ALERT,212.61,296.96,59.990,1552632304,"201051344000651","174011545737251",0.00,1.50,0,295.16,298.77,0.0,0.0,0.000,1218086.1,1218086.1,19642,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552632329,287783.00
03/15/2019 02:45,2,0.000,ALERT,212.16,299.37,60.006,1552632304,"201051344000594","174011545737251",0.00,2.50,0,296.36,300.87,0.0,0.0,0.000,1231566.7,1231566.7,43469,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552632331,287784.00
03/15/2019 02:45,2,0.000,ALERT,212.61,299.07,60.001,1552632304,"201051344000469","174011545737251",0.00,2.00,0,296.06,300.27,0.0,0.0,0.000,1210442.9,1210442.9,11765,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552632333,287785.00
03/15/2019 02:45,2,0.000,ALERT,212.83,298.17,59.980,1552632304,"201051344000585","174011545737251",0.00,3.00,0,295.46,299.37,0.0,0.0,0.000,1230729.0,1230729.0,19693,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552632335,287786.00
03/15/2019 02:45,2,0.000,ALERT,213.06,298.77,60.033,1552632304,"201051344000853","174011545737251",0.00,2.50,0,296.96,300.87,0.0,0.0,0.000,1233391.0,1233391.0,11361,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552632336,287787.00
03/15/2019 02:45,2,0.000,ALERT,212.83,297.87,60.001,1552632304,"201051344001145","174011545737251",0.00,2.50,0,296.06,299.97,0.0,0.0,0.000,1233638.3,1233638.3,19609,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552632338,287788.00
03/15/2019 02:45,2,0.000,ALERT,212.83,297.87,60.022,1552632304,"201051344000438","174011545737251",0.00,2.00,0,295.76,299.67,0.0,0.0,0.000,1226370.5,1226370.5,19651,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552632340,287789.00
03/15/2019 02:45,2,0.000,ALERT,212.38,297.87,60.001,1552632304,"201051344001135","174011545737251",0.00,2.50,0,296.06,299.97,0.0,0.0,0.000,1213406.7,1213406.7,19604,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552632342,287790.00
03/15/2019 02:45,2,0.000,ALERT,212.61,299.37,60.012,1552632304,"201051344000983","174011545737251",0.00,3.00,0,296.96,300.87,0.0,0.0,0.000,1231726.7,1231726.7,11368,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552632344,287791.00
03/15/2019 02:45,2,0.000,ALERT,212.83,297.57,60.006,1552632304,"201051344001203","174011545737251",0.00,2.50,0,295.46,300.87,0.0,0.0,0.000,1221031.2,1221031.2,19650,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552632346,287792.00
03/15/2019 02:45,2,0.000,ALERT,212.61,298.47,60.012,1552632304,"201051344001230","174011545737251",0.00,3.00,0,296.06,299.37,0.0,0.0,0.000,1218133.7,1218133.7,19462,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552632347,287793.00
03/15/2019 02:45,2,0.000,ALERT,212.38,297.57,59.975,1552632304,"201051344000646","174011545737251",0.00,2.50,0,294.86,299.07,0.0,0.0,0.000,1211206.2,1211206.2,19623,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552632349,287794.00
03/15/2019 02:45,2,0.000,ALERT,212.83,298.47,60.012,1552632304,"201051344000867","174011545737251",0.00,3.30,0,296.36,300.87,0.0,0.0,0.000,1209365.3,1209365.3,43543,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552632351,287795.00
03/15/2019 02:45,2,0.000,ALERT,213.29,298.77,60.012,1552632304,"201051344000633","174011545737251",0.00,2.50,0,294.86,299.97,0.0,0.0,0.000,1208040.1,1208040.1,43593,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552632353,287796.00
03/15/2019 02:45,2,0.000,ALERT,212.16,297.57,60.006,1552632304,"201051344000955","174011545737251",0.00,3.00,0,295.76,299.37,0.0,0.0,0.000,1230702.7,1230702.7,19644,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552632355,287797.00
03/15/2019 02:45,2,0.000,ALERT,212.61,298.47,60.012,1552632304,"201051344000648","174011545737251",0.00,1.50,0,296.06,300.57,0.0,0.0,0.000,1221679.3,1221679.3,43100,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552632357,287798.00
03/15/2019 02:45,2,0.000,ALERT,213.06,299.07,60.049,1552632304,"201051344000645","174011545737251",0.00,3.00,0,296.66,300.57,0.0,0.0,0.000,1226285.8,1226285.8,43061,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552632359,287799.00
03/15/2019 02:45,2,0.000,ALERT,212.38,299.37,60.006,1552632304,"201051344000569","174011545737251",0.00,2.50,0,297.87,301.47,0.0,0.0,0.000,1242171.1,1242171.1,11283,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552632360,287800.00
03/15/2019 02:45,2,0.000,ALERT,212.83,298.47,60.006,1552632304,"179051228000119","174011545737251",0.00,4.00,0,295.46,299.97,0.0,0.0,0.000,29985.2,29985.2,11358,0,0,0,L,46974696,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1552632362,287801.00
03/15/2019 03:00,2,0.000,ALERT,212.61,299.97,60.043,1552633204,"201051344000579","174011545737251",0.00,3.00,0,297.57,301.77,0.0,0.0,0.000,1242216.9,1242216.9,11733,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552633206,287802.00
03/15/2019 03:00,2,0.000,ALERT,212.38,296.96,60.054,1552633204,"201051344001025","174011545737251",0.00,2.00,0,294.86,299.97,0.0,0.0,0.000,1224823.7,1224823.7,19657,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552633208,287803.00
03/15/2019 03:00,2,0.000,ALERT,212.61,297.57,60.038,1552633204,"201051344001093","174011545737251",0.00,3.30,0,295.46,299.07,0.0,0.0,0.000,1208843.3,1208843.3,19672,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552633209,287804.00
03/15/2019 03:00,2,0.000,ALERT,212.38,299.07,60.043,1552633204,"201051344000458","174011545737251",0.00,3.70,0,296.66,301.77,0.0,0.0,0.000,1225636.2,1225636.2,11476,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552633211,287805.00
03/15/2019 03:00,2,0.000,ALERT,212.61,297.87,60.012,1552633204,"201051344000890","174011545737251",0.00,3.00,0,295.16,300.27,0.0,0.0,0.000,1223533.6,1223533.6,19606,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552633213,287806.00
03/15/2019 03:00,2,0.000,ALERT,212.61,299.07,60.038,1552633204,"201051344000988","174011545737251",0.00,3.00,0,293.96,300.57,0.0,0.0,0.000,950702.5,950702.5,11835,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552633215,287807.00
03/15/2019 03:00,2,0.000,ALERT,213.06,298.47,60.049,1552633204,"201051344000582","174011545737251",0.00,2.00,0,296.06,299.97,0.0,0.0,0.000,1203024.3,1203024.3,19578,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552633217,287808.00
03/15/2019 03:00,2,0.000,ALERT,212.61,299.97,60.043,1552633204,"201051344000868","174011545737251",0.00,2.50,0,297.57,301.77,0.0,0.0,0.000,1210664.5,1210664.5,43521,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552633219,287809.00
03/15/2019 03:00,2,0.000,ALERT,213.06,299.97,60.038,1552633204,"201051344000576","174011545737251",0.00,2.50,0,296.96,301.17,0.0,0.0,0.000,1228692.7,1228692.7,15558,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552633220,287810.00
03/15/2019 03:00,2,0.000,ALERT,212.83,299.37,60.043,1552633204,"201051344001158","174011545737251",0.00,2.00,0,296.36,300.57,0.0,0.0,0.000,1206264.2,1206264.2,11779,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552633222,287811.00
03/15/2019 03:00,2,0.000,ALERT,212.83,297.26,60.038,1552633204,"201051344000917","174011545737251",0.00,3.70,0,294.26,298.77,0.0,0.0,0.000,1220778.4,1220778.4,19450,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552633224,287812.00
03/15/2019 03:00,2,0.000,ALERT,212.61,296.96,60.043,1552633204,"201051344000417","174011545737251",0.00,2.50,0,295.16,298.77,0.0,0.0,0.000,985887.0,985887.0,19678,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552633226,287813.00
03/15/2019 03:00,2,0.000,ALERT,212.83,297.57,60.043,1552633204,"201051344000685","174011545737251",0.00,2.50,0,295.46,299.07,0.0,0.0,0.000,1225398.3,1225398.3,19661,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552633228,287814.00
03/15/2019 03:00,2,0.000,ALERT,212.61,296.66,60.043,1552633204,"201051344000651","174011545737251",0.00,1.50,0,294.86,298.77,0.0,0.0,0.000,1218086.1,1218086.1,19644,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552633230,287815.00
03/15/2019 03:00,2,0.000,ALERT,212.38,299.97,60.049,1552633204,"201051344000594","174011545737251",0.00,2.50,0,296.66,301.17,0.0,0.0,0.000,1231566.7,1231566.7,43471,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552633231,287816.00
03/15/2019 03:00,2,0.000,ALERT,212.83,299.37,60.049,1552633204,"201051344000469","174011545737251",0.00,1.50,0,296.06,300.57,0.0,0.0,0.000,1210442.9,1210442.9,11767,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552633233,287817.00
03/15/2019 03:00,2,0.000,ALERT,212.38,297.57,60.001,1552633204,"201051344000585","174011545737251",0.00,3.00,0,295.46,299.37,0.0,0.0,0.000,1230729.0,1230729.0,19695,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552633235,287818.00
03/15/2019 03:00,2,0.000,ALERT,213.06,299.37,60.049,1552633204,"201051344000853","174011545737251",0.00,2.50,0,296.96,301.17,0.0,0.0,0.000,1233391.0,1233391.0,11363,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552633237,287819.00
03/15/2019 03:00,2,0.000,ALERT,212.61,297.87,60.043,1552633204,"201051344001145","174011545737251",0.00,2.50,0,296.06,300.27,0.0,0.0,0.000,1233638.3,1233638.3,19611,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552633239,287820.00
03/15/2019 03:00,2,0.000,ALERT,212.61,297.57,60.001,1552633204,"201051344000438","174011545737251",0.00,2.00,0,296.06,299.67,0.0,0.0,0.000,1226370.5,1226370.5,19653,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552633241,287821.00
03/15/2019 03:00,2,0.000,ALERT,212.16,297.57,60.043,1552633204,"201051344001135","174011545737251",0.00,2.50,0,296.06,299.97,0.0,0.0,0.000,1213406.7,1213406.7,19606,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552633243,287822.00
03/15/2019 03:00,2,0.000,ALERT,212.61,299.67,60.038,1552633204,"201051344000983","174011545737251",0.00,3.00,0,297.26,301.47,0.0,0.0,0.000,1231726.7,1231726.7,11370,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552633245,287823.00
03/15/2019 03:00,2,0.000,ALERT,212.61,297.57,60.043,1552633204,"201051344001203","174011545737251",0.00,2.50,0,295.76,301.17,0.0,0.0,0.000,1221031.2,1221031.2,19652,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552633246,287824.00
03/15/2019 03:00,2,0.000,ALERT,212.38,298.17,60.001,1552633204,"201051344001230","174011545737251",0.00,2.50,0,296.06,299.67,0.0,0.0,0.000,1218133.7,1218133.7,19464,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552633248,287825.00
03/15/2019 03:00,2,0.000,ALERT,212.16,297.57,60.038,1552633204,"201051344000646","174011545737251",0.00,2.50,0,295.16,299.07,0.0,0.0,0.000,1211206.2,1211206.2,19625,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552633250,287826.00
03/15/2019 03:00,2,0.000,ALERT,213.06,299.37,60.075,1552633204,"201051344000867","174011545737251",0.00,3.30,0,296.66,301.17,0.0,0.0,0.000,1209365.3,1209365.3,43545,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552633252,287827.00
03/15/2019 03:00,2,0.000,ALERT,213.29,299.07,60.043,1552633204,"201051344000633","174011545737251",0.00,2.00,0,295.16,300.27,0.0,0.0,0.000,1208040.1,1208040.1,43595,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552633254,287828.00
03/15/2019 03:00,2,0.000,ALERT,212.16,297.57,60.054,1552633204,"201051344000955","174011545737251",0.00,3.00,0,295.76,299.37,0.0,0.0,0.000,1230702.7,1230702.7,19646,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552633255,287829.00
03/15/2019 03:00,2,0.000,ALERT,212.83,298.77,60.054,1552633204,"201051344000648","174011545737251",0.00,1.50,0,296.66,300.87,0.0,0.0,0.000,1221679.3,1221679.3,43102,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552633257,287830.00
03/15/2019 03:00,2,0.000,ALERT,213.06,299.37,60.065,1552633204,"201051344000645","174011545737251",0.00,3.00,0,296.66,300.87,0.0,0.0,0.000,1226285.8,1226285.8,43063,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552633259,287831.00
03/15/2019 03:00,2,0.000,ALERT,212.61,299.97,60.054,1552633204,"201051344000569","174011545737251",0.00,2.50,0,297.87,301.77,0.0,0.0,0.000,1242171.1,1242171.1,11285,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552633261,287832.00
03/15/2019 03:00,2,0.000,ALERT,213.06,299.37,60.001,1552633204,"179051228000119","174011545737251",0.00,4.00,0,295.46,300.27,0.0,0.0,0.000,29985.2,29985.2,11360,0,0,0,L,46974696,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1552633263,287833.00
03/15/2019 03:15,2,0.000,ALERT,212.83,300.27,60.038,1552634104,"201051344000579","174011545737251",0.00,3.00,0,298.17,302.07,0.0,0.0,0.000,1242216.9,1242216.9,11735,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552634106,287834.00
03/15/2019 03:15,2,0.000,ALERT,212.61,297.57,60.043,1552634104,"201051344001025","174011545737251",0.00,2.00,0,295.16,300.27,0.0,0.0,0.000,1224823.7,1224823.7,19659,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552634108,287835.00
03/15/2019 03:15,2,0.000,ALERT,212.83,298.47,60.012,1552634104,"201051344001093","174011545737251",0.00,3.30,0,295.46,299.67,0.0,0.0,0.000,1208843.3,1208843.3,19674,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552634110,287836.00
03/15/2019 03:15,2,0.000,ALERT,212.61,299.67,60.043,1552634104,"201051344000458","174011545737251",0.00,3.70,0,297.57,302.07,0.0,0.0,0.000,1225636.2,1225636.2,11478,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552634112,287837.00
03/15/2019 03:15,2,0.000,ALERT,212.61,298.77,60.038,1552634104,"201051344000890","174011545737251",0.00,3.00,0,296.06,300.87,0.0,0.0,0.000,1223533.6,1223533.6,19608,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552634113,287838.00
03/15/2019 03:15,2,0.000,ALERT,212.38,299.37,60.049,1552634104,"201051344000988","174011545737251",0.00,3.00,0,294.86,300.87,0.0,0.0,0.000,950702.5,950702.5,11837,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552634115,287839.00
03/15/2019 03:15,2,0.000,ALERT,213.29,299.37,60.049,1552634104,"201051344000582","174011545737251",0.00,2.00,0,296.66,300.57,0.0,0.0,0.000,1203024.3,1203024.3,19580,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552634117,287840.00
03/15/2019 03:15,2,0.000,ALERT,212.61,299.97,60.038,1552634104,"201051344000868","174011545737251",0.00,2.50,0,297.87,302.07,0.0,0.0,0.000,1210664.5,1210664.5,43523,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552634119,287841.00
03/15/2019 03:15,2,0.000,ALERT,213.29,300.27,60.049,1552634104,"201051344000576","174011545737251",0.00,2.00,0,297.57,301.47,0.0,0.0,0.000,1228692.7,1228692.7,15560,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552634121,287842.00
03/15/2019 03:15,2,0.000,ALERT,212.83,299.37,60.038,1552634104,"201051344001158","174011545737251",0.00,1.50,0,296.96,300.87,0.0,0.0,0.000,1206264.2,1206264.2,11781,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552634122,287843.00
03/15/2019 03:15,2,0.000,ALERT,213.06,297.87,60.012,1552634104,"201051344000917","174011545737251",0.00,3.70,0,294.56,299.37,0.0,0.0,0.000,1220778.4,1220778.4,19452,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552634124,287844.00
03/15/2019 03:15,2,0.000,ALERT,213.06,297.87,60.043,1552634104,"201051344000417","174011545737251",0.00,2.50,0,295.16,299.07,0.0,0.0,0.000,985887.0,985887.0,19680,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552634126,287845.00
03/15/2019 03:15,2,0.000,ALERT,213.06,298.17,60.043,1552634104,"201051344000685","174011545737251",0.00,2.50,0,295.46,299.67,0.0,0.0,0.000,1225398.3,1225398.3,19663,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552634128,287846.00
03/15/2019 03:15,2,0.000,ALERT,213.06,297.87,60.049,1552634104,"201051344000651","174011545737251",0.00,1.50,0,295.16,299.37,0.0,0.0,0.000,1218086.1,1218086.1,19646,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552634130,287847.00
03/15/2019 03:15,2,0.000,ALERT,212.61,300.27,60.043,1552634104,"201051344000594","174011545737251",0.00,2.00,0,297.26,301.77,0.0,0.0,0.000,1231566.7,1231566.7,43473,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552634132,287848.00
03/15/2019 03:15,2,0.000,ALERT,212.83,299.67,60.006,1552634104,"201051344000469","174011545737251",0.00,1.50,0,296.36,301.17,0.0,0.0,0.000,1210442.9,1210442.9,11769,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552634134,287849.00
03/15/2019 03:15,2,0.000,ALERT,213.06,298.77,60.049,1552634104,"201051344000585","174011545737251",0.00,3.00,0,295.16,299.97,0.0,0.0,0.000,1230729.0,1230729.0,19697,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552634135,287850.00
03/15/2019 03:15,2,0.000,ALERT,213.29,299.37,60.012,1552634104,"201051344000853","174011545737251",0.00,2.00,0,297.57,301.47,0.0,0.0,0.000,1233391.0,1233391.0,11365,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552634137,287851.00
03/15/2019 03:15,2,0.000,ALERT,213.29,298.77,60.038,1552634104,"201051344001145","174011545737251",0.00,2.50,0,296.06,300.57,0.0,0.0,0.000,1233638.3,1233638.3,19613,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552634139,287852.00
