ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/15/2019 03:15,2,0.000,ALERT,213.06,298.47,60.038,1552634104,"201051344000438","174011545737251",0.00,2.00,0,296.06,300.27,0.0,0.0,0.000,1226370.5,1226370.5,19655,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552634141,287853.00
03/15/2019 03:15,2,0.000,ALERT,212.61,298.47,60.038,1552634104,"201051344001135","174011545737251",0.00,2.50,0,295.76,300.27,0.0,0.0,0.000,1213406.7,1213406.7,19608,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552634143,287854.00
03/15/2019 03:15,2,0.000,ALERT,212.83,299.67,60.043,1552634104,"201051344000983","174011545737251",0.00,2.50,0,297.87,301.77,0.0,0.0,0.000,1231726.7,1231726.7,11372,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552634145,287855.00
03/15/2019 03:15,2,0.000,ALERT,213.06,298.47,60.033,1552634104,"201051344001203","174011545737251",0.00,2.50,0,295.76,301.47,0.0,0.0,0.000,1221031.2,1221031.2,19654,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552634146,287856.00
03/15/2019 03:15,2,0.000,ALERT,212.83,299.07,60.043,1552634104,"201051344001230","174011545737251",0.00,2.50,0,296.06,299.97,0.0,0.0,0.000,1218133.7,1218133.7,19466,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552634148,287857.00
03/15/2019 03:15,2,0.000,ALERT,212.61,298.47,60.049,1552634104,"201051344000646","174011545737251",0.00,2.50,0,295.16,299.67,0.0,0.0,0.000,1211206.2,1211206.2,19627,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552634150,287858.00
03/15/2019 03:15,2,0.000,ALERT,212.83,298.77,60.043,1552634104,"201051344000867","174011545737251",0.00,3.30,0,296.96,301.47,0.0,0.0,0.000,1209365.3,1209365.3,43547,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552634152,287859.00
03/15/2019 03:15,2,0.000,ALERT,213.29,298.77,60.043,1552634104,"201051344000633","174011545737251",0.00,2.00,0,295.76,300.87,0.0,0.0,0.000,1208040.1,1208040.1,43597,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552634154,287860.00
03/15/2019 03:15,2,0.000,ALERT,212.61,298.47,60.043,1552634104,"201051344000955","174011545737251",0.00,2.50,0,295.76,299.67,0.0,0.0,0.000,1230702.7,1230702.7,19648,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552634155,287861.00
03/15/2019 03:15,2,0.000,ALERT,212.61,298.47,60.038,1552634104,"201051344000648","174011545737251",0.00,1.50,0,296.96,301.47,0.0,0.0,0.000,1221679.3,1221679.3,43104,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552634157,287862.00
03/15/2019 03:15,2,0.000,ALERT,213.06,299.37,60.054,1552634104,"201051344000645","174011545737251",0.00,3.00,0,297.57,301.17,0.0,0.0,0.000,1226285.8,1226285.8,43065,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552634159,287863.00
03/15/2019 03:15,2,0.000,ALERT,212.61,299.97,60.049,1552634104,"201051344000569","174011545737251",0.00,2.50,0,298.47,302.07,0.0,0.0,0.000,1242171.1,1242171.1,11287,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552634161,287864.00
03/15/2019 03:15,2,0.000,ALERT,212.83,298.77,59.996,1552634104,"179051228000119","174011545737251",0.00,4.00,0,296.06,300.87,0.0,0.0,0.000,29985.2,29985.2,11362,0,0,0,L,46974696,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1552634163,287865.00
03/15/2019 03:30,2,0.000,ALERT,212.38,299.97,60.028,1552635004,"201051344000579","174011545737251",0.00,2.50,0,297.26,302.07,0.0,0.0,0.000,1242216.9,1242216.9,11737,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552635006,287866.00
03/15/2019 03:30,2,0.000,ALERT,212.38,297.57,60.022,1552635004,"201051344001025","174011545737251",0.00,1.50,0,295.76,300.57,0.0,0.0,0.000,1224823.7,1224823.7,19661,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552635008,287867.00
03/15/2019 03:30,2,0.000,ALERT,212.61,298.17,60.054,1552635004,"201051344001093","174011545737251",0.00,3.00,0,296.36,299.97,0.0,0.0,0.000,1208843.3,1208843.3,19676,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552635010,287868.00
03/15/2019 03:30,2,0.000,ALERT,212.38,299.07,60.028,1552635004,"201051344000458","174011545737251",0.00,3.30,0,297.57,302.07,0.0,0.0,0.000,1225636.2,1225636.2,11480,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552635012,287869.00
03/15/2019 03:30,2,0.000,ALERT,212.38,298.47,60.049,1552635004,"201051344000890","174011545737251",0.00,3.00,0,296.96,301.17,0.0,0.0,0.000,1223533.6,1223533.6,19610,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552635014,287870.00
03/15/2019 03:30,2,0.000,ALERT,212.38,299.37,60.028,1552635004,"201051344000988","174011545737251",0.00,2.50,0,295.16,300.87,0.0,0.0,0.000,950702.5,950702.5,11839,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552635015,287871.00
03/15/2019 03:30,2,0.000,ALERT,213.06,299.07,60.038,1552635004,"201051344000582","174011545737251",0.00,1.50,0,297.26,300.87,0.0,0.0,0.000,1203024.3,1203024.3,19582,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552635017,287872.00
03/15/2019 03:30,2,0.000,ALERT,212.61,299.97,60.033,1552635004,"201051344000868","174011545737251",0.00,2.00,0,298.17,302.07,0.0,0.0,0.000,1210664.5,1210664.5,43525,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552635019,287873.00
03/15/2019 03:30,2,0.000,ALERT,213.06,299.97,60.022,1552635004,"201051344000576","174011545737251",0.00,2.00,0,297.87,301.47,0.0,0.0,0.000,1228692.7,1228692.7,15562,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552635021,287874.00
03/15/2019 03:30,2,0.000,ALERT,212.61,299.37,60.028,1552635004,"201051344001158","174011545737251",0.00,1.50,0,297.26,300.87,0.0,0.0,0.000,1206264.2,1206264.2,11783,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552635023,287875.00
03/15/2019 03:30,2,0.000,ALERT,212.61,297.57,60.022,1552635004,"201051344000917","174011545737251",0.00,3.30,0,295.16,299.37,0.0,0.0,0.000,1220778.4,1220778.4,19454,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552635025,287876.00
03/15/2019 03:30,2,0.000,ALERT,212.61,297.57,60.022,1552635004,"201051344000417","174011545737251",0.00,2.50,0,296.06,299.67,0.0,0.0,0.000,985887.0,985887.0,19682,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552635027,287877.00
03/15/2019 03:30,2,0.000,ALERT,212.83,298.47,60.033,1552635004,"201051344000685","174011545737251",0.00,2.50,0,296.06,299.97,0.0,0.0,0.000,1225398.3,1225398.3,19665,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552635028,287878.00
03/15/2019 03:30,2,0.000,ALERT,212.61,297.26,60.022,1552635004,"201051344000651","174011545737251",0.00,1.00,0,295.76,299.37,0.0,0.0,0.000,1218086.1,1218086.1,19648,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552635030,287879.00
03/15/2019 03:30,2,0.000,ALERT,212.38,299.97,60.001,1552635004,"201051344000594","174011545737251",0.00,2.00,0,297.26,301.77,0.0,0.0,0.000,1231566.7,1231566.7,43475,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552635032,287880.00
03/15/2019 03:30,2,0.000,ALERT,212.83,299.67,60.033,1552635004,"201051344000469","174011545737251",0.00,1.50,0,296.66,300.87,0.0,0.0,0.000,1210442.9,1210442.9,11771,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552635034,287881.00
03/15/2019 03:30,2,0.000,ALERT,212.83,298.17,60.033,1552635004,"201051344000585","174011545737251",0.00,2.50,0,296.06,299.97,0.0,0.0,0.000,1230729.0,1230729.0,19699,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552635036,287882.00
03/15/2019 03:30,2,0.000,ALERT,213.29,299.37,60.033,1552635004,"201051344000853","174011545737251",0.00,2.00,0,297.57,301.47,0.0,0.0,0.000,1233391.0,1233391.0,11367,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552635037,287883.00
03/15/2019 03:30,2,0.000,ALERT,212.83,298.47,60.038,1552635004,"201051344001145","174011545737251",0.00,2.00,0,296.66,300.57,0.0,0.0,0.000,1233638.3,1233638.3,19615,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552635039,287884.00
03/15/2019 03:30,2,0.000,ALERT,212.38,297.87,60.022,1552635004,"201051344000438","174011545737251",0.00,2.00,0,296.66,300.27,0.0,0.0,0.000,1226370.5,1226370.5,19657,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552635041,287885.00
03/15/2019 03:30,2,0.000,ALERT,212.16,298.17,60.038,1552635004,"201051344001135","174011545737251",0.00,2.00,0,296.36,300.57,0.0,0.0,0.000,1213406.7,1213406.7,19610,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552635043,287886.00
03/15/2019 03:30,2,0.000,ALERT,212.61,299.67,60.028,1552635004,"201051344000983","174011545737251",0.00,2.50,0,297.87,301.47,0.0,0.0,0.000,1231726.7,1231726.7,11374,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552635045,287887.00
03/15/2019 03:30,2,0.000,ALERT,212.61,297.57,60.028,1552635004,"201051344001203","174011545737251",0.00,2.00,0,296.36,301.77,0.0,0.0,0.000,1221031.2,1221031.2,19656,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552635047,287888.00
03/15/2019 03:30,2,0.000,ALERT,212.38,298.47,60.022,1552635004,"201051344001230","174011545737251",0.00,2.50,0,296.66,300.27,0.0,0.0,0.000,1218133.7,1218133.7,19468,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552635048,287889.00
03/15/2019 03:30,2,0.000,ALERT,212.16,297.87,60.017,1552635004,"201051344000646","174011545737251",0.00,2.00,0,295.76,299.67,0.0,0.0,0.000,1211206.2,1211206.2,19629,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552635050,287890.00
03/15/2019 03:30,2,0.000,ALERT,212.83,299.07,60.038,1552635004,"201051344000867","174011545737251",0.00,3.00,0,296.66,301.47,0.0,0.0,0.000,1209365.3,1209365.3,43549,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552635052,287891.00
03/15/2019 03:30,2,0.000,ALERT,213.29,299.37,60.070,1552635004,"201051344000633","174011545737251",0.00,2.00,0,295.46,300.57,0.0,0.0,0.000,1208040.1,1208040.1,43599,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552635054,287892.00
03/15/2019 03:30,2,0.000,ALERT,212.16,298.17,60.033,1552635004,"201051344000955","174011545737251",0.00,2.50,0,296.36,299.67,0.0,0.0,0.000,1230702.7,1230702.7,19650,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552635056,287893.00
03/15/2019 03:30,2,0.000,ALERT,212.83,298.77,60.038,1552635004,"201051344000648","174011545737251",0.00,1.00,0,296.66,301.17,0.0,0.0,0.000,1221679.3,1221679.3,43106,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552635058,287894.00
03/15/2019 03:30,2,0.000,ALERT,213.06,299.37,59.996,1552635004,"201051344000645","174011545737251",0.00,2.50,0,297.26,301.17,0.0,0.0,0.000,1226285.8,1226285.8,43067,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552635059,287895.00
03/15/2019 03:30,2,0.000,ALERT,212.61,299.97,60.049,1552635004,"201051344000569","174011545737251",0.00,2.00,0,298.17,302.07,0.0,0.0,0.000,1242171.1,1242171.1,11289,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552635061,287896.00
03/15/2019 03:30,2,0.000,ALERT,213.06,299.07,60.028,1552635004,"179051228000119","174011545737251",0.00,3.70,0,296.06,300.57,0.0,0.0,0.000,29985.2,29985.2,11364,0,0,0,L,46974696,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1552635063,287897.00
03/15/2019 03:45,2,0.000,ALERT,212.38,299.97,59.996,1552635904,"201051344000579","174011545737251",0.00,2.50,0,298.17,302.07,0.0,0.0,0.000,1242216.9,1242216.9,11739,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552635906,287898.00
03/15/2019 03:45,2,0.000,ALERT,212.16,297.26,59.996,1552635904,"201051344001025","174011545737251",0.00,1.50,0,295.16,300.57,0.0,0.0,0.000,1224823.7,1224823.7,19663,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552635908,287899.00
03/15/2019 03:45,2,0.000,ALERT,212.38,298.17,60.028,1552635904,"201051344001093","174011545737251",0.00,3.00,0,296.06,299.67,0.0,0.0,0.000,1208843.3,1208843.3,19678,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552635910,287900.00
03/15/2019 03:45,2,0.000,ALERT,212.38,299.37,60.006,1552635904,"201051344000458","174011545737251",0.00,3.30,0,297.57,301.77,0.0,0.0,0.000,1225636.2,1225636.2,11482,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552635912,287901.00
03/15/2019 03:45,2,0.000,ALERT,212.38,298.47,60.001,1552635904,"201051344000890","174011545737251",0.00,2.50,0,296.06,300.87,0.0,0.0,0.000,1223533.6,1223533.6,19612,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552635914,287902.00
03/15/2019 03:45,2,0.000,ALERT,212.38,299.67,60.001,1552635904,"201051344000988","174011545737251",0.00,2.00,0,294.86,300.87,0.0,0.0,0.000,950702.5,950702.5,11841,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552635916,287903.00
03/15/2019 03:45,2,0.000,ALERT,213.06,299.07,60.001,1552635904,"201051344000582","174011545737251",0.00,1.50,0,297.26,300.57,0.0,0.0,0.000,1203024.3,1203024.3,19584,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552635917,287904.00
03/15/2019 03:45,2,0.000,ALERT,212.38,299.97,60.001,1552635904,"201051344000868","174011545737251",0.00,1.50,0,297.57,302.07,0.0,0.0,0.000,1210664.5,1210664.5,43527,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552635919,287905.00
03/15/2019 03:45,2,0.000,ALERT,213.06,299.97,60.006,1552635904,"201051344000576","174011545737251",0.00,2.00,0,297.87,301.47,0.0,0.0,0.000,1228692.7,1228692.7,15564,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552635921,287906.00
03/15/2019 03:45,2,0.000,ALERT,212.61,299.37,59.980,1552635904,"201051344001158","174011545737251",0.00,1.00,0,296.96,300.87,0.0,0.0,0.000,1206264.2,1206264.2,11785,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552635923,287907.00
03/15/2019 03:45,2,0.000,ALERT,212.61,297.26,59.996,1552635904,"201051344000917","174011545737251",0.00,3.00,0,294.86,299.37,0.0,0.0,0.000,1220778.4,1220778.4,19456,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552635925,287908.00
03/15/2019 03:45,2,0.000,ALERT,212.83,297.57,59.990,1552635904,"201051344000417","174011545737251",0.00,2.00,0,295.46,299.37,0.0,0.0,0.000,985887.0,985887.0,19684,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552635927,287909.00
03/15/2019 03:45,2,0.000,ALERT,212.83,297.87,60.001,1552635904,"201051344000685","174011545737251",0.00,2.00,0,296.06,299.67,0.0,0.0,0.000,1225398.3,1225398.3,19667,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552635929,287910.00
03/15/2019 03:45,2,0.000,ALERT,212.61,297.26,60.001,1552635904,"201051344000651","174011545737251",0.00,1.00,0,295.76,299.37,0.0,0.0,0.000,1218086.1,1218086.1,19650,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552635930,287911.00
03/15/2019 03:45,2,0.000,ALERT,212.38,300.27,60.001,1552635904,"201051344000594","174011545737251",0.00,1.50,0,296.96,301.47,0.0,0.0,0.000,1231566.7,1231566.7,43477,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552635932,287912.00
03/15/2019 03:45,2,0.000,ALERT,212.83,299.37,59.990,1552635904,"201051344000469","174011545737251",0.00,1.00,0,296.66,301.17,0.0,0.0,0.000,1210442.9,1210442.9,11773,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552635934,287913.00
03/15/2019 03:45,2,0.000,ALERT,212.61,297.87,59.996,1552635904,"201051344000585","174011545737251",0.00,2.50,0,296.06,299.97,0.0,0.0,0.000,1230729.0,1230729.0,19701,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552635936,287914.00
03/15/2019 03:45,2,0.000,ALERT,213.29,299.37,60.017,1552635904,"201051344000853","174011545737251",0.00,1.50,0,297.57,301.17,0.0,0.0,0.000,1233391.0,1233391.0,11369,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552635938,287915.00
03/15/2019 03:45,2,0.000,ALERT,212.83,297.87,59.964,1552635904,"201051344001145","174011545737251",0.00,2.00,0,296.66,300.57,0.0,0.0,0.000,1233638.3,1233638.3,19617,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552635940,287916.00
03/15/2019 03:45,2,0.000,ALERT,212.83,298.17,60.001,1552635904,"201051344000438","174011545737251",0.00,1.50,0,296.36,300.27,0.0,0.0,0.000,1226370.5,1226370.5,19659,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552635942,287917.00
03/15/2019 03:45,2,0.000,ALERT,212.38,297.87,60.006,1552635904,"201051344001135","174011545737251",0.00,2.00,0,296.06,300.57,0.0,0.0,0.000,1213406.7,1213406.7,19612,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552635943,287918.00
03/15/2019 03:45,2,0.000,ALERT,212.38,299.67,60.006,1552635904,"201051344000983","174011545737251",0.00,2.00,0,297.87,301.77,0.0,0.0,0.000,1231726.7,1231726.7,11376,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552635945,287919.00
03/15/2019 03:45,2,0.000,ALERT,212.83,297.87,60.006,1552635904,"201051344001203","174011545737251",0.00,1.50,0,296.06,301.47,0.0,0.0,0.000,1221031.2,1221031.2,19658,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552635947,287920.00
03/15/2019 03:45,2,0.000,ALERT,212.61,298.47,60.012,1552635904,"201051344001230","174011545737251",0.00,2.00,0,296.06,299.97,0.0,0.0,0.000,1218133.7,1218133.7,19470,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552635949,287921.00
03/15/2019 03:45,2,0.000,ALERT,212.38,297.87,60.022,1552635904,"201051344000646","174011545737251",0.00,2.00,0,295.46,299.67,0.0,0.0,0.000,1211206.2,1211206.2,19631,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552635951,287922.00
03/15/2019 03:45,2,0.000,ALERT,212.83,299.07,60.028,1552635904,"201051344000867","174011545737251",0.00,2.50,0,296.66,301.47,0.0,0.0,0.000,1209365.3,1209365.3,43551,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552635952,287923.00
03/15/2019 03:45,2,0.000,ALERT,213.29,299.07,60.012,1552635904,"201051344000633","174011545737251",0.00,1.50,0,295.76,300.57,0.0,0.0,0.000,1208040.1,1208040.1,43601,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552635954,287924.00
03/15/2019 03:45,2,0.000,ALERT,212.16,297.87,59.975,1552635904,"201051344000955","174011545737251",0.00,2.00,0,296.06,299.67,0.0,0.0,0.000,1230702.7,1230702.7,19652,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552635956,287925.00
03/15/2019 03:45,2,0.000,ALERT,212.61,298.77,60.017,1552635904,"201051344000648","174011545737251",0.00,1.00,0,296.96,301.17,0.0,0.0,0.000,1221679.3,1221679.3,43108,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552635958,287926.00
03/15/2019 03:45,2,0.000,ALERT,212.83,299.37,60.012,1552635904,"201051344000645","174011545737251",0.00,2.50,0,297.26,301.17,0.0,0.0,0.000,1226285.8,1226285.8,43069,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552635960,287927.00
03/15/2019 03:45,2,0.000,ALERT,212.61,299.97,60.017,1552635904,"201051344000569","174011545737251",0.00,2.00,0,298.47,302.07,0.0,0.0,0.000,1242171.1,1242171.1,11291,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552635962,287928.00
03/15/2019 03:45,2,0.000,ALERT,212.83,298.77,60.017,1552635904,"179051228000119","174011545737251",0.00,3.70,0,296.06,300.87,0.0,0.0,0.000,29985.2,29985.2,11366,0,0,0,L,46974696,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1552635963,287929.00
03/15/2019 04:00,2,0.000,ALERT,212.61,299.97,60.038,1552636804,"201051344000579","174011545737251",0.00,2.00,0,298.17,302.07,0.0,0.0,0.000,1242216.9,1242216.9,11741,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552636806,287930.00
03/15/2019 04:00,2,0.000,ALERT,212.38,297.26,60.012,1552636804,"201051344001025","174011545737251",0.00,1.50,0,295.46,300.27,0.0,0.0,0.000,1224823.7,1224823.7,19665,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552636808,287931.00
03/15/2019 04:00,2,0.000,ALERT,212.61,297.87,60.038,1552636804,"201051344001093","174011545737251",0.00,3.00,0,296.06,299.67,0.0,0.0,0.000,1208843.3,1208843.3,19680,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552636810,287932.00
03/15/2019 04:00,2,0.000,ALERT,212.61,299.67,60.033,1552636804,"201051344000458","174011545737251",0.00,3.00,0,297.57,301.77,0.0,0.0,0.000,1225636.2,1225636.2,11484,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552636812,287933.00
03/15/2019 04:00,2,0.000,ALERT,212.61,298.47,60.049,1552636804,"201051344000890","174011545737251",0.00,2.50,0,296.66,300.57,0.0,0.0,0.000,1223533.6,1223533.6,19614,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552636814,287934.00
03/15/2019 04:00,2,0.000,ALERT,212.38,299.37,59.990,1552636804,"201051344000988","174011545737251",0.00,2.00,0,294.86,300.87,0.0,0.0,0.000,950702.5,950702.5,11843,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552636816,287935.00
03/15/2019 04:00,2,0.000,ALERT,213.06,299.07,60.001,1552636804,"201051344000582","174011545737251",0.00,1.00,0,296.66,300.57,0.0,0.0,0.000,1203024.3,1203024.3,19586,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552636817,287936.00
03/15/2019 04:00,2,0.000,ALERT,212.61,299.97,60.033,1552636804,"201051344000868","174011545737251",0.00,1.50,0,298.17,301.77,0.0,0.0,0.000,1210664.5,1210664.5,43529,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552636819,287937.00
03/15/2019 04:00,2,0.000,ALERT,213.29,299.97,60.033,1552636804,"201051344000576","174011545737251",0.00,1.50,0,297.57,301.47,0.0,0.0,0.000,1228692.7,1228692.7,15566,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552636821,287938.00
03/15/2019 04:00,2,0.000,ALERT,212.83,299.67,60.006,1552636804,"201051344001158","174011545737251",0.00,1.00,0,296.96,300.57,0.0,0.0,0.000,1206264.2,1206264.2,11787,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552636823,287939.00
03/15/2019 04:00,2,0.000,ALERT,212.83,297.87,60.022,1552636804,"201051344000917","174011545737251",0.00,3.00,0,294.56,299.07,0.0,0.0,0.000,1220778.4,1220778.4,19458,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552636825,287940.00
03/15/2019 04:00,2,0.000,ALERT,212.83,297.57,60.022,1552636804,"201051344000417","174011545737251",0.00,2.00,0,295.46,299.37,0.0,0.0,0.000,985887.0,985887.0,19686,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552636827,287941.00
03/15/2019 04:00,2,0.000,ALERT,213.06,298.17,60.028,1552636804,"201051344000685","174011545737251",0.00,2.00,0,295.76,299.67,0.0,0.0,0.000,1225398.3,1225398.3,19669,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552636828,287942.00
03/15/2019 04:00,2,0.000,ALERT,212.83,297.57,59.980,1552636804,"201051344000651","174011545737251",0.00,0.50,0,295.46,299.07,0.0,0.0,0.000,1218086.1,1218086.1,19652,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552636830,287943.00
03/15/2019 04:00,2,0.000,ALERT,212.38,300.27,60.038,1552636804,"201051344000594","174011545737251",0.00,1.50,0,296.96,301.17,0.0,0.0,0.000,1231566.7,1231566.7,43479,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552636832,287944.00
03/15/2019 04:00,2,0.000,ALERT,212.83,299.67,59.985,1552636804,"201051344000469","174011545737251",0.00,1.00,0,296.66,300.87,0.0,0.0,0.000,1210442.9,1210442.9,11775,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552636834,287945.00
03/15/2019 04:00,2,0.000,ALERT,212.83,298.47,60.017,1552636804,"201051344000585","174011545737251",0.00,2.00,0,295.76,299.67,0.0,0.0,0.000,1230729.0,1230729.0,19703,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552636836,287946.00
03/15/2019 04:00,2,0.000,ALERT,213.29,299.67,60.006,1552636804,"201051344000853","174011545737251",0.00,1.50,0,297.57,301.17,0.0,0.0,0.000,1233391.0,1233391.0,11371,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552636838,287947.00
03/15/2019 04:00,2,0.000,ALERT,213.06,298.47,60.017,1552636804,"201051344001145","174011545737251",0.00,2.00,0,296.36,300.57,0.0,0.0,0.000,1233638.3,1233638.3,19619,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552636839,287948.00
03/15/2019 04:00,2,0.000,ALERT,212.83,298.17,59.980,1552636804,"201051344000438","174011545737251",0.00,1.50,0,296.06,300.27,0.0,0.0,0.000,1226370.5,1226370.5,19661,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552636841,287949.00
03/15/2019 04:00,2,0.000,ALERT,212.61,298.47,60.022,1552636804,"201051344001135","174011545737251",0.00,1.50,0,296.36,300.27,0.0,0.0,0.000,1213406.7,1213406.7,19614,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552636843,287950.00
03/15/2019 04:00,2,0.000,ALERT,212.61,299.67,60.033,1552636804,"201051344000983","174011545737251",0.00,2.00,0,297.87,301.47,0.0,0.0,0.000,1231726.7,1231726.7,11378,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552636845,287951.00
03/15/2019 04:00,2,0.000,ALERT,212.83,298.17,60.017,1552636804,"201051344001203","174011545737251",0.00,1.50,0,296.06,301.47,0.0,0.0,0.000,1221031.2,1221031.2,19660,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552636847,287952.00
03/15/2019 04:00,2,0.000,ALERT,212.83,298.47,60.012,1552636804,"201051344001230","174011545737251",0.00,2.00,0,296.36,299.97,0.0,0.0,0.000,1218133.7,1218133.7,19472,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552636849,287953.00
03/15/2019 04:00,2,0.000,ALERT,212.38,298.17,60.022,1552636804,"201051344000646","174011545737251",0.00,1.50,0,295.46,299.37,0.0,0.0,0.000,1211206.2,1211206.2,19633,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552636850,287954.00
03/15/2019 04:00,2,0.000,ALERT,213.06,299.37,60.028,1552636804,"201051344000867","174011545737251",0.00,2.50,0,296.66,301.47,0.0,0.0,0.000,1209365.3,1209365.3,43553,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552636852,287955.00
03/15/2019 04:00,2,0.000,ALERT,213.51,299.37,60.022,1552636804,"201051344000633","174011545737251",0.00,1.50,0,295.76,300.57,0.0,0.0,0.000,1208040.1,1208040.1,43603,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552636854,287956.00
03/15/2019 04:00,2,0.000,ALERT,212.38,298.17,60.033,1552636804,"201051344000955","174011545737251",0.00,2.00,0,296.06,299.67,0.0,0.0,0.000,1230702.7,1230702.7,19654,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552636856,287957.00
03/15/2019 04:00,2,0.000,ALERT,212.83,298.77,60.033,1552636804,"201051344000648","174011545737251",0.00,1.00,0,296.96,301.17,0.0,0.0,0.000,1221679.3,1221679.3,43110,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552636858,287958.00
03/15/2019 04:00,2,0.000,ALERT,213.06,299.07,60.054,1552636804,"201051344000645","174011545737251",0.00,2.00,0,297.57,301.17,0.0,0.0,0.000,1226285.8,1226285.8,43071,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552636859,287959.00
03/15/2019 04:00,2,0.000,ALERT,212.61,299.97,60.033,1552636804,"201051344000569","174011545737251",0.00,2.00,0,298.47,302.07,0.0,0.0,0.000,1242171.1,1242171.1,11293,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552636861,287960.00
03/15/2019 04:00,2,0.000,ALERT,213.06,299.07,60.028,1552636804,"179051228000119","174011545737251",0.00,3.30,0,295.76,300.57,0.0,0.0,0.000,29985.2,29985.2,11368,0,0,0,L,46974696,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1552636863,287961.00
03/15/2019 04:15,2,0.000,ALERT,212.38,299.97,60.022,1552637704,"201051344000579","174011545737251",0.00,2.00,0,298.17,301.77,0.0,0.0,0.000,1242216.9,1242216.9,11743,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552637706,287962.00
03/15/2019 04:15,2,0.000,ALERT,212.38,297.57,60.022,1552637704,"201051344001025","174011545737251",0.00,1.00,0,295.46,299.97,0.0,0.0,0.000,1224823.7,1224823.7,19667,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552637708,287963.00
03/15/2019 04:15,2,0.000,ALERT,212.61,298.17,60.017,1552637704,"201051344001093","174011545737251",0.00,2.50,0,296.06,299.37,0.0,0.0,0.000,1208843.3,1208843.3,19682,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552637710,287964.00
03/15/2019 04:15,2,0.000,ALERT,212.38,299.37,60.022,1552637704,"201051344000458","174011545737251",0.00,3.00,0,297.57,302.07,0.0,0.0,0.000,1225636.2,1225636.2,11486,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552637712,287965.00
03/15/2019 04:15,2,0.000,ALERT,212.61,298.47,60.028,1552637704,"201051344000890","174011545737251",0.00,2.50,0,296.36,300.57,0.0,0.0,0.000,1223533.6,1223533.6,19616,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552637714,287966.00
03/15/2019 04:15,2,0.000,ALERT,212.16,298.77,60.022,1552637704,"201051344000988","174011545737251",0.00,2.00,0,295.16,301.17,0.0,0.0,0.000,950702.5,950702.5,11845,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552637715,287967.00
03/15/2019 04:15,2,0.000,ALERT,213.06,298.77,60.022,1552637704,"201051344000582","174011545737251",0.00,1.00,0,296.96,300.27,0.0,0.0,0.000,1203024.3,1203024.3,19588,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552637717,287968.00
03/15/2019 04:15,2,0.000,ALERT,212.38,299.67,60.022,1552637704,"201051344000868","174011545737251",0.00,1.50,0,298.17,302.07,0.0,0.0,0.000,1210664.5,1210664.5,43531,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552637719,287969.00
03/15/2019 04:15,2,0.000,ALERT,212.83,299.67,60.017,1552637704,"201051344000576","174011545737251",0.00,1.50,0,297.57,301.47,0.0,0.0,0.000,1228692.7,1228692.7,15568,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552637721,287970.00
03/15/2019 04:15,2,0.000,ALERT,212.38,298.77,60.028,1552637704,"201051344001158","174011545737251",0.00,1.00,0,297.26,300.87,0.0,0.0,0.000,1206264.2,1206264.2,11789,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552637723,287971.00
03/15/2019 04:15,2,0.000,ALERT,212.83,297.26,60.038,1552637704,"201051344000917","174011545737251",0.00,3.00,0,294.86,299.07,0.0,0.0,0.000,1220778.4,1220778.4,19460,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552637725,287972.00
03/15/2019 04:15,2,0.000,ALERT,212.83,297.57,60.028,1552637704,"201051344000417","174011545737251",0.00,2.00,0,295.76,299.07,0.0,0.0,0.000,985887.0,985887.0,19688,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552637727,287973.00
03/15/2019 04:15,2,0.000,ALERT,213.06,297.87,60.017,1552637704,"201051344000685","174011545737251",0.00,2.00,0,295.76,299.67,0.0,0.0,0.000,1225398.3,1225398.3,19671,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552637728,287974.00
03/15/2019 04:15,2,0.000,ALERT,212.83,296.96,59.980,1552637704,"201051344000651","174011545737251",0.00,0.50,0,295.76,299.37,0.0,0.0,0.000,1218086.1,1218086.1,19654,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552637730,287975.00
03/15/2019 04:15,2,0.000,ALERT,212.16,299.97,60.017,1552637704,"201051344000594","174011545737251",0.00,1.50,0,297.26,301.47,0.0,0.0,0.000,1231566.7,1231566.7,43481,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552637732,287976.00
03/15/2019 04:15,2,0.000,ALERT,212.61,299.07,60.006,1552637704,"201051344000469","174011545737251",0.00,1.00,0,296.36,301.17,0.0,0.0,0.000,1210442.9,1210442.9,11777,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552637734,287977.00
03/15/2019 04:15,2,0.000,ALERT,212.83,298.17,60.017,1552637704,"201051344000585","174011545737251",0.00,2.00,0,295.76,299.67,0.0,0.0,0.000,1230729.0,1230729.0,19705,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552637736,287978.00
03/15/2019 04:15,2,0.000,ALERT,213.29,299.37,60.006,1552637704,"201051344000853","174011545737251",0.00,1.50,0,297.57,301.47,0.0,0.0,0.000,1233391.0,1233391.0,11373,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552637738,287979.00
03/15/2019 04:15,2,0.000,ALERT,212.83,298.17,60.012,1552637704,"201051344001145","174011545737251",0.00,1.50,0,296.36,300.57,0.0,0.0,0.000,1233638.3,1233638.3,19621,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552637740,287980.00
03/15/2019 04:15,2,0.000,ALERT,212.83,297.87,60.012,1552637704,"201051344000438","174011545737251",0.00,1.50,0,296.36,300.27,0.0,0.0,0.000,1226370.5,1226370.5,19663,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552637741,287981.00
03/15/2019 04:15,2,0.000,ALERT,212.38,297.87,60.017,1552637704,"201051344001135","174011545737251",0.00,1.50,0,296.36,300.27,0.0,0.0,0.000,1213406.7,1213406.7,19616,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552637743,287982.00
03/15/2019 04:15,2,0.000,ALERT,212.61,299.37,60.017,1552637704,"201051344000983","174011545737251",0.00,2.00,0,297.87,301.77,0.0,0.0,0.000,1231726.7,1231726.7,11380,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552637745,287983.00
03/15/2019 04:15,2,0.000,ALERT,212.61,297.57,60.022,1552637704,"201051344001203","174011545737251",0.00,1.50,0,295.76,301.47,0.0,0.0,0.000,1221031.2,1221031.2,19662,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552637747,287984.00
03/15/2019 04:15,2,0.000,ALERT,212.61,298.17,60.006,1552637704,"201051344001230","174011545737251",0.00,2.00,0,296.66,299.97,0.0,0.0,0.000,1218133.7,1218133.7,19474,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552637749,287985.00
03/15/2019 04:15,2,0.000,ALERT,212.38,297.87,60.033,1552637704,"201051344000646","174011545737251",0.00,1.50,0,295.76,299.67,0.0,0.0,0.000,1211206.2,1211206.2,19635,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552637750,287986.00
03/15/2019 04:15,2,0.000,ALERT,212.83,299.07,60.022,1552637704,"201051344000867","174011545737251",0.00,2.50,0,296.66,301.47,0.0,0.0,0.000,1209365.3,1209365.3,43555,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552637752,287987.00
03/15/2019 04:15,2,0.000,ALERT,213.29,298.77,60.022,1552637704,"201051344000633","174011545737251",0.00,1.50,0,295.76,300.57,0.0,0.0,0.000,1208040.1,1208040.1,43605,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552637754,287988.00
03/15/2019 04:15,2,0.000,ALERT,212.38,298.17,60.022,1552637704,"201051344000955","174011545737251",0.00,1.50,0,296.36,299.67,0.0,0.0,0.000,1230702.7,1230702.7,19656,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552637756,287989.00
03/15/2019 04:15,2,0.000,ALERT,212.61,298.77,60.038,1552637704,"201051344000648","174011545737251",0.00,0.50,0,296.66,300.87,0.0,0.0,0.000,1221679.3,1221679.3,43112,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552637758,287990.00
03/15/2019 04:15,2,0.000,ALERT,212.83,299.07,60.028,1552637704,"201051344000645","174011545737251",0.00,2.00,0,297.26,300.87,0.0,0.0,0.000,1226285.8,1226285.8,43073,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552637760,287991.00
03/15/2019 04:15,2,0.000,ALERT,212.61,299.97,60.033,1552637704,"201051344000569","174011545737251",0.00,1.50,0,298.17,301.77,0.0,0.0,0.000,1242171.1,1242171.1,11295,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552637761,287992.00
03/15/2019 04:15,2,0.000,ALERT,213.06,298.77,60.028,1552637704,"179051228000119","174011545737251",0.00,3.30,0,295.76,300.57,0.0,0.0,0.000,29985.2,29985.2,11370,0,0,0,L,46974696,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1552637763,287993.00
03/15/2019 04:30,2,0.000,ALERT,212.38,299.67,60.028,1552638604,"201051344000579","174011545737251",0.00,2.00,0,297.87,301.47,0.0,0.0,0.000,1242216.9,1242216.9,11745,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552638606,287994.00
03/15/2019 04:30,2,0.000,ALERT,212.16,297.26,60.001,1552638604,"201051344001025","174011545737251",0.00,1.00,0,295.76,300.27,0.0,0.0,0.000,1224823.7,1224823.7,19669,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552638608,287995.00
03/15/2019 04:30,2,0.000,ALERT,212.38,297.87,60.033,1552638604,"201051344001093","174011545737251",0.00,2.50,0,296.06,299.37,0.0,0.0,0.000,1208843.3,1208843.3,19684,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552638609,287996.00
03/15/2019 04:30,2,0.000,ALERT,212.16,298.77,60.012,1552638604,"201051344000458","174011545737251",0.00,3.00,0,297.26,301.77,0.0,0.0,0.000,1225636.2,1225636.2,11488,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552638611,287997.00
