ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/15/2019 04:30,2,0.000,ALERT,212.38,298.17,60.022,1552638604,"201051344000890","174011545737251",0.00,2.00,0,296.36,300.57,0.0,0.0,0.000,1223533.6,1223533.6,19618,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552638613,287998.00
03/15/2019 04:30,2,0.000,ALERT,212.16,298.77,60.038,1552638604,"201051344000988","174011545737251",0.00,1.50,0,294.56,300.27,0.0,0.0,0.000,950702.5,950702.5,11847,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552638615,287999.00
03/15/2019 04:30,2,0.000,ALERT,212.83,298.77,60.017,1552638604,"201051344000582","174011545737251",0.00,1.00,0,296.66,299.97,0.0,0.0,0.000,1203024.3,1203024.3,19590,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552638617,288000.00
03/15/2019 04:30,2,0.000,ALERT,212.16,299.37,60.033,1552638604,"201051344000868","174011545737251",0.00,1.00,0,297.87,301.47,0.0,0.0,0.000,1210664.5,1210664.5,43533,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552638619,288001.00
03/15/2019 04:30,2,0.000,ALERT,212.83,299.37,60.038,1552638604,"201051344000576","174011545737251",0.00,1.50,0,297.26,300.87,0.0,0.0,0.000,1228692.7,1228692.7,15570,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552638620,288002.00
03/15/2019 04:30,2,0.000,ALERT,212.38,298.77,60.038,1552638604,"201051344001158","174011545737251",0.00,0.50,0,296.66,300.27,0.0,0.0,0.000,1206264.2,1206264.2,11791,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552638622,288003.00
03/15/2019 04:30,2,0.000,ALERT,212.61,297.26,60.065,1552638604,"201051344000917","174011545737251",0.00,2.50,0,294.86,298.77,0.0,0.0,0.000,1220778.4,1220778.4,19462,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552638624,288004.00
03/15/2019 04:30,2,0.000,ALERT,212.61,297.57,60.001,1552638604,"201051344000417","174011545737251",0.00,1.50,0,295.46,299.07,0.0,0.0,0.000,985887.0,985887.0,19690,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552638626,288005.00
03/15/2019 04:30,2,0.000,ALERT,212.83,297.87,60.028,1552638604,"201051344000685","174011545737251",0.00,1.50,0,295.46,299.37,0.0,0.0,0.000,1225398.3,1225398.3,19673,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552638628,288006.00
03/15/2019 04:30,2,0.000,ALERT,212.61,297.26,60.059,1552638604,"201051344000651","174011545737251",0.00,0.00,0,295.46,298.77,0.0,0.0,0.000,1218086.1,1218086.1,19656,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552638629,288007.00
03/15/2019 04:30,2,0.000,ALERT,212.16,299.67,59.980,1552638604,"201051344000594","174011545737251",0.00,1.50,0,296.96,300.87,0.0,0.0,0.000,1231566.7,1231566.7,43483,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552638631,288008.00
03/15/2019 04:30,2,0.000,ALERT,212.38,298.77,60.017,1552638604,"201051344000469","174011545737251",0.00,0.50,0,296.36,300.57,0.0,0.0,0.000,1210442.9,1210442.9,11779,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552638633,288009.00
03/15/2019 04:30,2,0.000,ALERT,212.61,298.17,60.017,1552638604,"201051344000585","174011545737251",0.00,2.00,0,295.46,299.37,0.0,0.0,0.000,1230729.0,1230729.0,19707,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552638635,288010.00
03/15/2019 04:30,2,0.000,ALERT,212.83,298.77,60.017,1552638604,"201051344000853","174011545737251",0.00,1.00,0,297.26,301.17,0.0,0.0,0.000,1233391.0,1233391.0,11375,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552638637,288011.00
03/15/2019 04:30,2,0.000,ALERT,212.83,298.47,60.017,1552638604,"201051344001145","174011545737251",0.00,1.50,0,296.36,300.27,0.0,0.0,0.000,1233638.3,1233638.3,19623,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552638638,288012.00
03/15/2019 04:30,2,0.000,ALERT,212.61,298.17,60.022,1552638604,"201051344000438","174011545737251",0.00,1.00,0,295.76,299.67,0.0,0.0,0.000,1226370.5,1226370.5,19665,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552638640,288013.00
03/15/2019 04:30,2,0.000,ALERT,211.93,297.87,59.985,1552638604,"201051344001135","174011545737251",0.00,1.50,0,296.06,299.97,0.0,0.0,0.000,1213406.7,1213406.7,19618,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552638642,288014.00
03/15/2019 04:30,2,0.000,ALERT,212.38,299.37,60.017,1552638604,"201051344000983","174011545737251",0.00,2.00,0,297.57,301.17,0.0,0.0,0.000,1231726.7,1231726.7,11382,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552638644,288015.00
03/15/2019 04:30,2,0.000,ALERT,212.38,297.57,60.017,1552638604,"201051344001203","174011545737251",0.00,1.00,0,295.76,301.17,0.0,0.0,0.000,1221031.2,1221031.2,19664,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552638646,288016.00
03/15/2019 04:30,2,0.000,ALERT,212.16,298.17,60.017,1552638604,"201051344001230","174011545737251",0.00,1.50,0,296.36,299.67,0.0,0.0,0.000,1218133.7,1218133.7,19476,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552638648,288017.00
03/15/2019 04:30,2,0.000,ALERT,212.16,297.87,60.017,1552638604,"201051344000646","174011545737251",0.00,1.00,0,295.46,299.37,0.0,0.0,0.000,1211206.2,1211206.2,19637,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552638649,288018.00
03/15/2019 04:30,2,0.000,ALERT,212.61,298.47,60.017,1552638604,"201051344000867","174011545737251",0.00,2.00,0,296.66,301.17,0.0,0.0,0.000,1209365.3,1209365.3,43557,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552638651,288019.00
03/15/2019 04:30,2,0.000,ALERT,213.06,298.47,60.006,1552638604,"201051344000633","174011545737251",0.00,1.00,0,295.46,300.57,0.0,0.0,0.000,1208040.1,1208040.1,43607,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552638653,288020.00
03/15/2019 04:30,2,0.000,ALERT,212.16,297.87,59.985,1552638604,"201051344000955","174011545737251",0.00,1.50,0,296.06,299.37,0.0,0.0,0.000,1230702.7,1230702.7,19658,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552638655,288021.00
03/15/2019 04:30,2,0.000,ALERT,212.38,298.47,60.006,1552638604,"201051344000648","174011545737251",0.00,0.50,0,296.66,300.87,0.0,0.0,0.000,1221679.3,1221679.3,43114,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552638657,288022.00
03/15/2019 04:30,2,0.000,ALERT,212.83,299.07,59.975,1552638604,"201051344000645","174011545737251",0.00,2.00,0,297.26,300.87,0.0,0.0,0.000,1226285.8,1226285.8,43075,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552638658,288023.00
03/15/2019 04:30,2,0.000,ALERT,212.38,299.67,60.012,1552638604,"201051344000569","174011545737251",0.00,1.50,0,297.87,301.77,0.0,0.0,0.000,1242171.1,1242171.1,11297,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552638660,288024.00
03/15/2019 04:30,2,0.000,ALERT,212.83,298.77,59.996,1552638604,"179051228000119","174011545737251",0.00,3.30,0,295.76,300.57,0.0,0.0,0.000,29985.2,29985.2,11372,0,0,0,L,46974696,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1552638662,288025.00
03/15/2019 04:45,2,0.000,ALERT,212.38,299.97,60.033,1552639504,"201051344000579","174011545737251",0.00,1.50,0,297.57,301.47,0.0,0.0,0.000,1242216.9,1242216.9,11747,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552639506,288026.00
03/15/2019 04:45,2,0.000,ALERT,212.16,297.57,60.038,1552639504,"201051344001025","174011545737251",0.00,0.50,0,295.16,299.97,0.0,0.0,0.000,1224823.7,1224823.7,19671,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552639508,288027.00
03/15/2019 04:45,2,0.000,ALERT,212.16,298.17,60.022,1552639504,"201051344001093","174011545737251",0.00,2.00,0,295.76,299.37,0.0,0.0,0.000,1208843.3,1208843.3,19686,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552639510,288028.00
03/15/2019 04:45,2,0.000,ALERT,212.38,299.07,60.043,1552639504,"201051344000458","174011545737251",0.00,2.50,0,296.96,301.47,0.0,0.0,0.000,1225636.2,1225636.2,11490,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552639511,288029.00
03/15/2019 04:45,2,0.000,ALERT,212.16,298.77,60.012,1552639504,"201051344000890","174011545737251",0.00,2.00,0,296.36,300.57,0.0,0.0,0.000,1223533.6,1223533.6,19620,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552639513,288030.00
03/15/2019 04:45,2,0.000,ALERT,212.38,299.37,60.043,1552639504,"201051344000988","174011545737251",0.00,1.50,0,294.26,300.27,0.0,0.0,0.000,950702.5,950702.5,11849,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552639515,288031.00
03/15/2019 04:45,2,0.000,ALERT,212.61,299.07,60.049,1552639504,"201051344000582","174011545737251",0.00,0.50,0,296.96,300.27,0.0,0.0,0.000,1203024.3,1203024.3,19592,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552639517,288032.00
03/15/2019 04:45,2,0.000,ALERT,212.38,299.97,60.043,1552639504,"201051344000868","174011545737251",0.00,1.00,0,297.57,301.47,0.0,0.0,0.000,1210664.5,1210664.5,43535,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552639519,288033.00
03/15/2019 04:45,2,0.000,ALERT,213.06,299.67,60.054,1552639504,"201051344000576","174011545737251",0.00,1.00,0,297.26,301.17,0.0,0.0,0.000,1228692.7,1228692.7,15572,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552639520,288034.00
03/15/2019 04:45,2,0.000,ALERT,212.38,299.07,60.054,1552639504,"201051344001158","174011545737251",0.00,0.50,0,296.66,300.27,0.0,0.0,0.000,1206264.2,1206264.2,11793,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552639522,288035.00
03/15/2019 04:45,2,0.000,ALERT,212.38,297.87,60.059,1552639504,"201051344000917","174011545737251",0.00,2.50,0,294.86,298.77,0.0,0.0,0.000,1220778.4,1220778.4,19464,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552639524,288036.00
03/15/2019 04:45,2,0.000,ALERT,212.38,297.57,60.049,1552639504,"201051344000417","174011545737251",0.00,1.50,0,295.46,299.07,0.0,0.0,0.000,985887.0,985887.0,19692,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552639526,288037.00
03/15/2019 04:45,2,0.000,ALERT,212.38,298.17,60.070,1552639504,"201051344000685","174011545737251",0.00,1.50,0,296.06,299.37,0.0,0.0,0.000,1225398.3,1225398.3,19675,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552639528,288038.00
03/15/2019 04:45,2,0.000,ALERT,212.38,297.26,60.065,1552639504,"201051344000651","174011545737251",0.00,0.00,0,295.46,299.07,0.0,0.0,0.000,1218086.1,1218086.1,19658,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552639530,288039.00
03/15/2019 04:45,2,0.000,ALERT,211.93,299.67,60.022,1552639504,"201051344000594","174011545737251",0.00,1.00,0,296.66,301.17,0.0,0.0,0.000,1231566.7,1231566.7,43485,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552639531,288040.00
03/15/2019 04:45,2,0.000,ALERT,212.38,299.37,60.059,1552639504,"201051344000469","174011545737251",0.00,0.50,0,295.76,300.27,0.0,0.0,0.000,1210442.9,1210442.9,11781,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552639533,288041.00
03/15/2019 04:45,2,0.000,ALERT,212.38,298.47,60.054,1552639504,"201051344000585","174011545737251",0.00,1.50,0,295.76,299.67,0.0,0.0,0.000,1230729.0,1230729.0,19709,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552639535,288042.00
03/15/2019 04:45,2,0.000,ALERT,212.83,299.07,60.054,1552639504,"201051344000853","174011545737251",0.00,1.00,0,296.96,300.87,0.0,0.0,0.000,1233391.0,1233391.0,11377,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552639537,288043.00
03/15/2019 04:45,2,0.000,ALERT,212.38,298.17,60.070,1552639504,"201051344001145","174011545737251",0.00,1.00,0,296.36,300.27,0.0,0.0,0.000,1233638.3,1233638.3,19625,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552639539,288044.00
03/15/2019 04:45,2,0.000,ALERT,212.16,298.17,60.054,1552639504,"201051344000438","174011545737251",0.00,1.00,0,296.36,299.97,0.0,0.0,0.000,1226370.5,1226370.5,19667,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552639541,288045.00
03/15/2019 04:45,2,0.000,ALERT,211.70,298.17,60.049,1552639504,"201051344001135","174011545737251",0.00,1.00,0,296.06,299.97,0.0,0.0,0.000,1213406.7,1213406.7,19620,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552639542,288046.00
03/15/2019 04:45,2,0.000,ALERT,212.38,299.37,60.054,1552639504,"201051344000983","174011545737251",0.00,1.50,0,297.26,300.87,0.0,0.0,0.000,1231726.7,1231726.7,11384,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552639544,288047.00
03/15/2019 04:45,2,0.000,ALERT,212.38,297.87,60.054,1552639504,"201051344001203","174011545737251",0.00,1.00,0,295.76,300.87,0.0,0.0,0.000,1221031.2,1221031.2,19666,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552639546,288048.00
03/15/2019 04:45,2,0.000,ALERT,212.16,298.47,60.054,1552639504,"201051344001230","174011545737251",0.00,1.50,0,296.06,299.67,0.0,0.0,0.000,1218133.7,1218133.7,19478,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552639548,288049.00
03/15/2019 04:45,2,0.000,ALERT,211.93,298.17,60.043,1552639504,"201051344000646","174011545737251",0.00,1.00,0,295.46,299.07,0.0,0.0,0.000,1211206.2,1211206.2,19639,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552639550,288050.00
03/15/2019 04:45,2,0.000,ALERT,212.61,298.77,60.070,1552639504,"201051344000867","174011545737251",0.00,2.00,0,296.36,300.87,0.0,0.0,0.000,1209365.3,1209365.3,43559,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552639552,288051.00
03/15/2019 04:45,2,0.000,ALERT,213.06,298.77,60.054,1552639504,"201051344000633","174011545737251",0.00,1.00,0,295.46,300.27,0.0,0.0,0.000,1208040.1,1208040.1,43609,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552639553,288052.00
03/15/2019 04:45,2,0.000,ALERT,211.70,298.17,60.049,1552639504,"201051344000955","174011545737251",0.00,1.50,0,296.06,299.37,0.0,0.0,0.000,1230702.7,1230702.7,19660,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552639555,288053.00
03/15/2019 04:45,2,0.000,ALERT,212.38,298.47,60.049,1552639504,"201051344000648","174011545737251",0.00,0.00,0,296.36,300.57,0.0,0.0,0.000,1221679.3,1221679.3,43116,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552639557,288054.00
03/15/2019 04:45,2,0.000,ALERT,212.83,299.07,60.059,1552639504,"201051344000645","174011545737251",0.00,1.50,0,296.96,300.87,0.0,0.0,0.000,1226285.8,1226285.8,43077,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552639559,288055.00
03/15/2019 04:45,2,0.000,ALERT,212.38,299.67,60.054,1552639504,"201051344000569","174011545737251",0.00,1.00,0,297.87,301.47,0.0,0.0,0.000,1242171.1,1242171.1,11299,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552639561,288056.00
03/15/2019 04:45,2,0.000,ALERT,212.83,298.77,60.081,1552639504,"179051228000119","174011545737251",0.00,3.00,0,295.46,300.57,0.0,0.0,0.000,29985.2,29985.2,11374,0,0,0,L,46974696,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1552639562,288057.00
03/15/2019 05:00,2,0.000,ALERT,212.38,299.67,60.028,1552640404,"201051344000579","174011545737251",0.00,1.50,0,297.87,301.77,0.0,0.0,0.000,1242216.9,1242216.9,11749,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552640406,288058.00
03/15/2019 05:00,2,0.000,ALERT,212.38,297.26,60.033,1552640404,"201051344001025","174011545737251",0.00,0.50,0,295.46,300.27,0.0,0.0,0.000,1224823.7,1224823.7,19673,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552640408,288059.00
03/15/2019 05:00,2,0.000,ALERT,212.38,297.87,60.022,1552640404,"201051344001093","174011545737251",0.00,2.00,0,296.36,299.67,0.0,0.0,0.000,1208843.3,1208843.3,19688,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552640410,288060.00
03/15/2019 05:00,2,0.000,ALERT,212.38,299.07,60.070,1552640404,"201051344000458","174011545737251",0.00,2.50,0,297.26,301.47,0.0,0.0,0.000,1225636.2,1225636.2,11492,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552640411,288061.00
03/15/2019 05:00,2,0.000,ALERT,212.38,298.77,60.038,1552640404,"201051344000890","174011545737251",0.00,1.50,0,296.96,300.87,0.0,0.0,0.000,1223533.6,1223533.6,19622,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552640413,288062.00
03/15/2019 05:00,2,0.000,ALERT,212.38,299.07,60.038,1552640404,"201051344000988","174011545737251",0.00,1.00,0,294.56,300.87,0.0,0.0,0.000,950702.5,950702.5,11851,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552640415,288063.00
03/15/2019 05:00,2,0.000,ALERT,213.06,299.37,60.038,1552640404,"201051344000582","174011545737251",0.00,0.00,0,297.26,300.57,0.0,0.0,0.000,1203024.3,1203024.3,19594,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552640417,288064.00
03/15/2019 05:00,2,0.000,ALERT,212.38,299.67,60.070,1552640404,"201051344000868","174011545737251",0.00,0.50,0,297.87,301.47,0.0,0.0,0.000,1210664.5,1210664.5,43537,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552640419,288065.00
03/15/2019 05:00,2,0.000,ALERT,213.06,299.67,60.043,1552640404,"201051344000576","174011545737251",0.00,0.50,0,297.26,301.17,0.0,0.0,0.000,1228692.7,1228692.7,15574,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552640421,288066.00
03/15/2019 05:00,2,0.000,ALERT,212.61,299.07,60.043,1552640404,"201051344001158","174011545737251",0.00,0.00,0,296.36,300.27,0.0,0.0,0.000,1206264.2,1206264.2,11795,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552640422,288067.00
03/15/2019 05:00,2,0.000,ALERT,212.61,297.57,60.043,1552640404,"201051344000917","174011545737251",0.00,2.00,0,295.16,299.07,0.0,0.0,0.000,1220778.4,1220778.4,19466,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552640424,288068.00
03/15/2019 05:00,2,0.000,ALERT,212.61,297.57,60.043,1552640404,"201051344000417","174011545737251",0.00,1.00,0,295.76,299.07,0.0,0.0,0.000,985887.0,985887.0,19694,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552640426,288069.00
03/15/2019 05:00,2,0.000,ALERT,212.83,298.17,60.043,1552640404,"201051344000685","174011545737251",0.00,1.00,0,296.06,299.67,0.0,0.0,0.000,1225398.3,1225398.3,19677,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552640428,288070.00
03/15/2019 05:00,2,0.000,ALERT,212.61,297.57,60.038,1552640404,"201051344000651","174011545737251",0.00,0.00,0,295.76,299.07,0.0,0.0,0.000,1218086.1,1218086.1,19660,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552640430,288071.00
03/15/2019 05:00,2,0.000,ALERT,212.16,299.37,60.038,1552640404,"201051344000594","174011545737251",0.00,0.50,0,296.66,301.17,0.0,0.0,0.000,1231566.7,1231566.7,43487,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552640431,288072.00
03/15/2019 05:00,2,0.000,ALERT,212.61,299.07,60.038,1552640404,"201051344000469","174011545737251",0.00,0.00,0,296.06,300.57,0.0,0.0,0.000,1210442.9,1210442.9,11783,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552640433,288073.00
03/15/2019 05:00,2,0.000,ALERT,212.61,298.47,60.028,1552640404,"201051344000585","174011545737251",0.00,1.00,0,295.76,299.37,0.0,0.0,0.000,1230729.0,1230729.0,19711,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552640435,288074.00
03/15/2019 05:00,2,0.000,ALERT,213.06,298.77,60.028,1552640404,"201051344000853","174011545737251",0.00,0.50,0,297.26,300.87,0.0,0.0,0.000,1233391.0,1233391.0,11379,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552640437,288075.00
03/15/2019 05:00,2,0.000,ALERT,212.83,298.47,60.028,1552640404,"201051344001145","174011545737251",0.00,1.00,0,296.36,300.27,0.0,0.0,0.000,1233638.3,1233638.3,19627,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552640439,288076.00
03/15/2019 05:00,2,0.000,ALERT,212.61,298.17,60.033,1552640404,"201051344000438","174011545737251",0.00,0.50,0,296.36,299.97,0.0,0.0,0.000,1226370.5,1226370.5,19669,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552640441,288077.00
03/15/2019 05:00,2,0.000,ALERT,211.70,297.57,60.028,1552640404,"201051344001135","174011545737251",0.00,0.50,0,296.06,300.27,0.0,0.0,0.000,1213406.7,1213406.7,19622,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552640443,288078.00
03/15/2019 05:00,2,0.000,ALERT,212.38,298.77,60.059,1552640404,"201051344000983","174011545737251",0.00,1.00,0,297.26,301.17,0.0,0.0,0.000,1231726.7,1231726.7,11386,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552640444,288079.00
03/15/2019 05:00,2,0.000,ALERT,212.61,297.57,60.006,1552640404,"201051344001203","174011545737251",0.00,0.50,0,296.06,301.47,0.0,0.0,0.000,1221031.2,1221031.2,19668,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552640446,288080.00
03/15/2019 05:00,2,0.000,ALERT,212.38,298.47,60.065,1552640404,"201051344001230","174011545737251",0.00,1.00,0,296.66,299.97,0.0,0.0,0.000,1218133.7,1218133.7,19480,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552640448,288081.00
03/15/2019 05:00,2,0.000,ALERT,212.16,297.87,60.059,1552640404,"201051344000646","174011545737251",0.00,0.50,0,295.76,299.67,0.0,0.0,0.000,1211206.2,1211206.2,19641,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552640450,288082.00
03/15/2019 05:00,2,0.000,ALERT,212.61,298.47,60.022,1552640404,"201051344000867","174011545737251",0.00,1.50,0,296.36,300.87,0.0,0.0,0.000,1209365.3,1209365.3,43561,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552640452,288083.00
03/15/2019 05:00,2,0.000,ALERT,213.06,298.47,60.017,1552640404,"201051344000633","174011545737251",0.00,0.50,0,295.46,300.27,0.0,0.0,0.000,1208040.1,1208040.1,43611,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552640453,288084.00
03/15/2019 05:00,2,0.000,ALERT,211.93,297.87,59.985,1552640404,"201051344000955","174011545737251",0.00,1.00,0,296.36,299.67,0.0,0.0,0.000,1230702.7,1230702.7,19662,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552640455,288085.00
03/15/2019 05:00,2,0.000,ALERT,212.38,298.17,60.017,1552640404,"201051344000648","174011545737251",0.00,0.00,0,296.66,300.87,0.0,0.0,0.000,1221679.3,1221679.3,43118,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552640457,288086.00
03/15/2019 05:00,2,0.000,ALERT,212.83,298.77,60.049,1552640404,"201051344000645","174011545737251",0.00,1.00,0,297.26,300.87,0.0,0.0,0.000,1226285.8,1226285.8,43079,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552640459,288087.00
03/15/2019 05:00,2,0.000,ALERT,212.16,299.37,60.017,1552640404,"201051344000569","174011545737251",0.00,1.00,0,297.87,301.77,0.0,0.0,0.000,1242171.1,1242171.1,11301,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552640461,288088.00
03/15/2019 05:00,2,0.000,ALERT,212.61,298.47,60.017,1552640404,"179051228000119","174011545737251",0.00,2.50,0,295.76,300.57,0.0,0.0,0.000,29985.2,29985.2,11376,0,0,0,L,46974696,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1552640462,288089.00
03/15/2019 05:15,2,0.000,ALERT,211.70,299.07,60.028,1552641305,"201051344000579","174011545737251",0.00,1.00,0,297.26,301.47,0.0,0.0,0.000,1242216.9,1242216.9,11751,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552641307,288090.00
03/15/2019 05:15,2,0.000,ALERT,211.48,296.06,60.006,1552641305,"201051344001025","174011545737251",0.00,0.00,0,294.56,300.27,0.0,0.0,0.000,1224823.7,1224823.7,19675,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552641309,288091.00
03/15/2019 05:15,2,0.000,ALERT,211.70,296.96,60.033,1552641305,"201051344001093","174011545737251",0.00,1.50,0,294.86,299.37,0.0,0.0,0.000,1208843.3,1208843.3,19690,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552641311,288092.00
03/15/2019 05:15,2,0.000,ALERT,211.70,298.47,60.033,1552641305,"201051344000458","174011545737251",0.00,2.00,0,296.36,301.47,0.0,0.0,0.000,1225636.2,1225636.2,11494,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552641313,288093.00
03/15/2019 05:15,2,0.000,ALERT,211.70,297.26,60.033,1552641305,"201051344000890","174011545737251",0.00,1.00,0,295.46,300.87,0.0,0.0,0.000,1223533.6,1223533.6,19624,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552641314,288094.00
03/15/2019 05:15,2,0.000,ALERT,211.70,298.17,60.022,1552641305,"201051344000988","174011545737251",0.00,1.00,0,293.96,300.57,0.0,0.0,0.000,950702.5,950702.5,11853,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552641316,288095.00
03/15/2019 05:15,2,0.000,ALERT,212.16,297.87,60.033,1552641305,"201051344000582","174011545737251",0.00,0.00,0,295.76,300.57,0.0,0.0,0.000,1203024.3,1203024.3,19596,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552641318,288096.00
03/15/2019 05:15,2,0.000,ALERT,211.70,299.07,60.033,1552641305,"201051344000868","174011545737251",0.00,0.50,0,296.96,301.77,0.0,0.0,0.000,1210664.5,1210664.5,43539,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552641320,288097.00
03/15/2019 05:15,2,0.000,ALERT,212.38,299.07,60.022,1552641305,"201051344000576","174011545737251",0.00,0.50,0,296.66,301.17,0.0,0.0,0.000,1228692.7,1228692.7,15576,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552641322,288098.00
03/15/2019 05:15,2,0.000,ALERT,211.93,298.47,60.033,1552641305,"201051344001158","174011545737251",0.00,-0.50,0,296.06,300.27,0.0,0.0,0.000,1206264.2,1206264.2,11797,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552641324,288099.00
03/15/2019 05:15,2,0.000,ALERT,211.93,296.66,60.022,1552641305,"201051344000917","174011545737251",0.00,2.00,0,293.66,299.07,0.0,0.0,0.000,1220778.4,1220778.4,19468,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552641325,288100.00
03/15/2019 05:15,2,0.000,ALERT,211.70,296.66,60.006,1552641305,"201051344000417","174011545737251",0.00,0.50,0,294.56,299.07,0.0,0.0,0.000,985887.0,985887.0,19696,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552641327,288101.00
03/15/2019 05:15,2,0.000,ALERT,211.93,296.96,60.022,1552641305,"201051344000685","174011545737251",0.00,1.00,0,294.86,299.67,0.0,0.0,0.000,1225398.3,1225398.3,19679,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552641329,288102.00
03/15/2019 05:15,2,0.000,ALERT,211.93,296.36,60.028,1552641305,"201051344000651","174011545737251",0.00,-0.50,0,294.56,299.07,0.0,0.0,0.000,1218086.1,1218086.1,19662,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552641331,288103.00
03/15/2019 05:15,2,0.000,ALERT,211.48,299.07,60.033,1552641305,"201051344000594","174011545737251",0.00,0.50,0,296.06,300.87,0.0,0.0,0.000,1231566.7,1231566.7,43489,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552641333,288104.00
03/15/2019 05:15,2,0.000,ALERT,211.93,298.77,60.049,1552641305,"201051344000469","174011545737251",0.00,0.00,0,295.46,300.57,0.0,0.0,0.000,1210442.9,1210442.9,11785,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552641334,288105.00
03/15/2019 05:15,2,0.000,ALERT,211.93,297.26,60.017,1552641305,"201051344000585","174011545737251",0.00,1.00,0,294.56,299.67,0.0,0.0,0.000,1230729.0,1230729.0,19713,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552641336,288106.00
03/15/2019 05:15,2,0.000,ALERT,212.38,298.47,60.022,1552641305,"201051344000853","174011545737251",0.00,0.50,0,296.36,300.87,0.0,0.0,0.000,1233391.0,1233391.0,11381,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552641338,288107.00
03/15/2019 05:15,2,0.000,ALERT,211.93,297.26,60.054,1552641305,"201051344001145","174011545737251",0.00,0.50,0,295.46,300.27,0.0,0.0,0.000,1233638.3,1233638.3,19629,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552641340,288108.00
03/15/2019 05:15,2,0.000,ALERT,211.93,296.96,60.012,1552641305,"201051344000438","174011545737251",0.00,0.50,0,295.46,299.97,0.0,0.0,0.000,1226370.5,1226370.5,19671,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552641342,288109.00
03/15/2019 05:15,2,0.000,ALERT,211.25,296.96,60.028,1552641305,"201051344001135","174011545737251",0.00,0.50,0,295.46,299.97,0.0,0.0,0.000,1213406.7,1213406.7,19624,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552641343,288110.00
03/15/2019 05:15,2,0.000,ALERT,211.93,298.77,60.028,1552641305,"201051344000983","174011545737251",0.00,1.00,0,296.66,301.17,0.0,0.0,0.000,1231726.7,1231726.7,11388,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552641345,288111.00
03/15/2019 05:15,2,0.000,ALERT,211.70,296.66,60.022,1552641305,"201051344001203","174011545737251",0.00,0.50,0,294.86,300.87,0.0,0.0,0.000,1221031.2,1221031.2,19670,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552641347,288112.00
03/15/2019 05:15,2,0.000,ALERT,211.70,297.26,60.022,1552641305,"201051344001230","174011545737251",0.00,0.50,0,295.16,299.97,0.0,0.0,0.000,1218133.7,1218133.7,19482,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552641349,288113.00
03/15/2019 05:15,2,0.000,ALERT,211.48,296.96,60.006,1552641305,"201051344000646","174011545737251",0.00,0.50,0,294.56,299.37,0.0,0.0,0.000,1211206.2,1211206.2,19643,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552641351,288114.00
03/15/2019 05:15,2,0.000,ALERT,211.93,298.17,60.054,1552641305,"201051344000867","174011545737251",0.00,1.50,0,295.76,300.87,0.0,0.0,0.000,1209365.3,1209365.3,43563,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552641353,288115.00
03/15/2019 05:15,2,0.000,ALERT,212.61,298.47,60.022,1552641305,"201051344000633","174011545737251",0.00,0.50,0,294.86,299.97,0.0,0.0,0.000,1208040.1,1208040.1,43613,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552641355,288116.00
03/15/2019 05:15,2,0.000,ALERT,211.48,297.26,60.017,1552641305,"201051344000955","174011545737251",0.00,1.00,0,295.16,299.37,0.0,0.0,0.000,1230702.7,1230702.7,19664,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552641356,288117.00
03/15/2019 05:15,2,0.000,ALERT,211.93,297.87,60.033,1552641305,"201051344000648","174011545737251",0.00,-0.50,0,295.76,300.27,0.0,0.0,0.000,1221679.3,1221679.3,43120,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552641358,288118.00
03/15/2019 05:15,2,0.000,ALERT,212.38,298.47,60.049,1552641305,"201051344000645","174011545737251",0.00,1.00,0,296.36,300.57,0.0,0.0,0.000,1226285.8,1226285.8,43081,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552641360,288119.00
03/15/2019 05:15,2,0.000,ALERT,211.93,299.07,60.017,1552641305,"201051344000569","174011545737251",0.00,0.50,0,296.96,301.47,0.0,0.0,0.000,1242171.1,1242171.1,11303,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552641362,288120.00
03/15/2019 05:15,2,0.000,ALERT,211.70,297.57,60.059,1552641305,"179051228000119","174011545737251",0.00,2.50,0,295.16,300.27,0.0,0.0,0.000,29985.2,29985.2,11378,0,0,0,L,46974696,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1552641364,288121.00
03/15/2019 05:30,2,0.000,ALERT,211.70,298.77,60.001,1552642204,"201051344000579","174011545737251",0.00,0.50,0,297.26,300.87,0.0,0.0,0.000,1242216.9,1242216.9,11753,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552642206,288122.00
03/15/2019 05:30,2,0.000,ALERT,211.25,295.76,60.017,1552642204,"201051344001025","174011545737251",0.00,0.00,0,291.85,300.27,0.0,0.0,0.000,1224823.7,1224823.7,19677,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552642208,288123.00
03/15/2019 05:30,2,0.000,ALERT,211.48,296.36,59.996,1552642204,"201051344001093","174011545737251",0.00,1.50,0,291.85,299.37,0.0,0.0,0.000,1208843.3,1208843.3,19692,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552642210,288124.00
03/15/2019 05:30,2,0.000,ALERT,211.48,298.17,60.017,1552642204,"201051344000458","174011545737251",0.00,2.00,0,296.66,300.87,0.0,0.0,0.000,1225636.2,1225636.2,11496,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552642212,288125.00
03/15/2019 05:30,2,0.000,ALERT,211.25,296.36,60.022,1552642204,"201051344000890","174011545737251",0.00,1.00,0,292.46,300.57,0.0,0.0,0.000,1223533.6,1223533.6,19626,0,0,0,L,1122011218,1,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552642214,288126.00
03/15/2019 05:30,2,0.000,ALERT,211.48,297.87,60.017,1552642204,"201051344000988","174011545737251",0.00,1.00,0,294.26,299.67,0.0,0.0,0.000,950702.5,950702.5,11855,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552642215,288127.00
03/15/2019 05:30,2,0.000,ALERT,211.70,296.96,60.022,1552642204,"201051344000582","174011545737251",0.00,-0.50,0,292.76,300.27,0.0,0.0,0.000,1203024.3,1203024.3,19598,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552642217,288128.00
03/15/2019 05:30,2,0.000,ALERT,211.48,298.77,60.017,1552642204,"201051344000868","174011545737251",0.00,0.00,0,297.26,300.87,0.0,0.0,0.000,1210664.5,1210664.5,43541,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552642219,288129.00
03/15/2019 05:30,2,0.000,ALERT,212.16,298.77,60.033,1552642204,"201051344000576","174011545737251",0.00,0.00,0,296.96,300.57,0.0,0.0,0.000,1228692.7,1228692.7,15578,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552642221,288130.00
03/15/2019 05:30,2,0.000,ALERT,211.70,297.87,60.022,1552642204,"201051344001158","174011545737251",0.00,-0.50,0,296.36,299.67,0.0,0.0,0.000,1206264.2,1206264.2,11799,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552642223,288131.00
03/15/2019 05:30,2,0.000,ALERT,211.48,295.46,60.043,1552642204,"201051344000917","174011545737251",0.00,1.50,0,290.65,298.77,0.0,0.0,0.000,1220778.4,1220778.4,19470,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552642224,288132.00
03/15/2019 05:30,2,0.000,ALERT,211.70,295.76,60.033,1552642204,"201051344000417","174011545737251",0.00,0.50,0,291.55,299.07,0.0,0.0,0.000,985887.0,985887.0,19698,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552642226,288133.00
03/15/2019 05:30,2,0.000,ALERT,211.70,296.06,60.033,1552642204,"201051344000685","174011545737251",0.00,1.00,0,291.85,299.67,0.0,0.0,0.000,1225398.3,1225398.3,19681,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552642228,288134.00
03/15/2019 05:30,2,0.000,ALERT,211.48,295.46,60.033,1552642204,"201051344000651","174011545737251",0.00,-0.50,0,291.55,299.07,0.0,0.0,0.000,1218086.1,1218086.1,19664,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552642230,288135.00
03/15/2019 05:30,2,0.000,ALERT,211.25,298.47,60.033,1552642204,"201051344000594","174011545737251",0.00,0.50,0,296.36,300.27,0.0,0.0,0.000,1231566.7,1231566.7,43491,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552642232,288136.00
03/15/2019 05:30,2,0.000,ALERT,211.70,298.17,60.070,1552642204,"201051344000469","174011545737251",0.00,-0.50,0,295.76,299.97,0.0,0.0,0.000,1210442.9,1210442.9,11787,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552642234,288137.00
03/15/2019 05:30,2,0.000,ALERT,211.70,296.66,60.006,1552642204,"201051344000585","174011545737251",0.00,1.00,0,291.55,299.07,0.0,0.0,0.000,1230729.0,1230729.0,19715,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552642235,288138.00
03/15/2019 05:30,2,0.000,ALERT,212.16,297.87,60.054,1552642204,"201051344000853","174011545737251",0.00,0.00,0,296.66,300.27,0.0,0.0,0.000,1233391.0,1233391.0,11383,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552642237,288139.00
03/15/2019 05:30,2,0.000,ALERT,211.70,296.66,60.038,1552642204,"201051344001145","174011545737251",0.00,0.50,0,292.46,300.57,0.0,0.0,0.000,1233638.3,1233638.3,19631,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552642239,288140.00
03/15/2019 05:30,2,0.000,ALERT,211.70,296.36,60.028,1552642204,"201051344000438","174011545737251",0.00,0.00,0,292.46,299.97,0.0,0.0,0.000,1226370.5,1226370.5,19673,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552642241,288141.00
03/15/2019 05:30,2,0.000,ALERT,211.03,296.36,60.033,1552642204,"201051344001135","174011545737251",0.00,0.50,0,292.46,300.27,0.0,0.0,0.000,1213406.7,1213406.7,19626,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552642243,288142.00
