ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/15/2019 05:30,2,0.000,ALERT,211.48,298.47,60.022,1552642204,"201051344000983","174011545737251",0.00,0.50,0,296.96,300.57,0.0,0.0,0.000,1231726.7,1231726.7,11390,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552642244,288143.00
03/15/2019 05:30,2,0.000,ALERT,211.70,296.36,60.038,1552642204,"201051344001203","174011545737251",0.00,0.00,0,291.85,301.17,0.0,0.0,0.000,1221031.2,1221031.2,19672,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552642246,288144.00
03/15/2019 05:30,2,0.000,ALERT,211.48,296.66,60.065,1552642204,"201051344001230","174011545737251",0.00,0.50,0,292.16,299.97,0.0,0.0,0.000,1218133.7,1218133.7,19484,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552642248,288145.00
03/15/2019 05:30,2,0.000,ALERT,211.25,296.36,60.065,1552642204,"201051344000646","174011545737251",0.00,0.00,0,291.25,298.77,0.0,0.0,0.000,1211206.2,1211206.2,19645,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552642250,288146.00
03/15/2019 05:30,2,0.000,ALERT,211.93,297.57,60.006,1552642204,"201051344000867","174011545737251",0.00,1.00,0,296.06,300.27,0.0,0.0,0.000,1209365.3,1209365.3,43565,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552642252,288147.00
03/15/2019 05:30,2,0.000,ALERT,212.16,297.87,60.017,1552642204,"201051344000633","174011545737251",0.00,0.50,0,294.86,299.97,0.0,0.0,0.000,1208040.1,1208040.1,43615,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552642253,288148.00
03/15/2019 05:30,2,0.000,ALERT,211.25,296.66,60.012,1552642204,"201051344000955","174011545737251",0.00,0.50,0,292.16,299.67,0.0,0.0,0.000,1230702.7,1230702.7,19666,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552642255,288149.00
03/15/2019 05:30,2,0.000,ALERT,211.70,297.57,60.012,1552642204,"201051344000648","174011545737251",0.00,-0.50,0,296.06,300.27,0.0,0.0,0.000,1221679.3,1221679.3,43122,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552642257,288150.00
03/15/2019 05:30,2,0.000,ALERT,212.16,298.17,60.006,1552642204,"201051344000645","174011545737251",0.00,0.50,0,296.66,300.27,0.0,0.0,0.000,1226285.8,1226285.8,43083,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552642259,288151.00
03/15/2019 05:30,2,0.000,ALERT,211.70,298.77,60.017,1552642204,"201051344000569","174011545737251",0.00,0.50,0,297.26,300.87,0.0,0.0,0.000,1242171.1,1242171.1,11305,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552642261,288152.00
03/15/2019 05:30,2,0.000,ALERT,211.70,296.96,60.006,1552642204,"179051228000119","174011545737251",0.00,2.00,0,294.56,299.67,0.0,0.0,0.000,29985.2,29985.2,11380,0,0,0,L,46974696,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1552642263,288153.00
03/15/2019 05:45,2,0.000,ALERT,211.25,298.17,60.022,1552643103,"201051344000579","174011545737251",0.00,0.50,0,296.96,300.57,0.0,0.0,0.000,1242216.9,1242216.9,11755,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552643106,288154.00
03/15/2019 05:45,2,0.000,ALERT,211.25,295.46,60.070,1552643103,"201051344001025","174011545737251",0.00,-0.50,0,293.66,301.47,0.0,0.0,0.000,1224823.7,1224823.7,19679,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552643107,288155.00
03/15/2019 05:45,2,0.000,ALERT,211.48,296.36,60.059,1552643103,"201051344001093","174011545737251",0.00,1.50,0,294.26,300.57,0.0,0.0,0.000,1208843.3,1208843.3,19694,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552643109,288156.00
03/15/2019 05:45,2,0.000,ALERT,211.03,297.26,60.038,1552643103,"201051344000458","174011545737251",0.00,1.50,0,296.36,300.57,0.0,0.0,0.000,1225636.2,1225636.2,11498,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552643111,288157.00
03/15/2019 05:45,2,0.000,ALERT,211.25,296.66,60.043,1552643103,"201051344000890","174011545737251",0.00,1.00,0,294.56,302.07,0.0,0.0,0.000,1223533.6,1223533.6,19628,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552643113,288158.00
03/15/2019 05:45,2,0.000,ALERT,211.03,297.26,60.065,1552643103,"201051344000988","174011545737251",0.00,0.50,0,293.36,299.37,0.0,0.0,0.000,950702.5,950702.5,11857,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552643115,288159.00
03/15/2019 05:45,2,0.000,ALERT,211.93,297.26,60.017,1552643103,"201051344000582","174011545737251",0.00,-0.50,0,295.16,301.47,0.0,0.0,0.000,1203024.3,1203024.3,19600,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552643116,288160.00
03/15/2019 05:45,2,0.000,ALERT,211.03,297.87,60.043,1552643103,"201051344000868","174011545737251",0.00,0.00,0,296.66,300.57,0.0,0.0,0.000,1210664.5,1210664.5,43543,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552643118,288161.00
03/15/2019 05:45,2,0.000,ALERT,211.70,297.87,60.033,1552643103,"201051344000576","174011545737251",0.00,0.00,0,296.06,299.97,0.0,0.0,0.000,1228692.7,1228692.7,15580,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552643120,288162.00
03/15/2019 05:45,2,0.000,ALERT,211.48,297.26,60.033,1552643103,"201051344001158","174011545737251",0.00,-0.50,0,295.76,299.37,0.0,0.0,0.000,1206264.2,1206264.2,11801,0,0,0,L,1122011218,1,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552643122,288163.00
03/15/2019 05:45,2,0.000,ALERT,211.48,296.06,60.001,1552643103,"201051344000917","174011545737251",0.00,1.50,0,293.06,299.97,0.0,0.0,0.000,1220778.4,1220778.4,19472,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552643124,288164.00
03/15/2019 05:45,2,0.000,ALERT,211.70,295.76,60.033,1552643103,"201051344000417","174011545737251",0.00,0.50,0,293.66,300.57,0.0,0.0,0.000,985887.0,985887.0,19700,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552643126,288165.00
03/15/2019 05:45,2,0.000,ALERT,211.70,296.36,60.033,1552643103,"201051344000685","174011545737251",0.00,0.50,0,293.96,300.87,0.0,0.0,0.000,1225398.3,1225398.3,19683,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552643128,288166.00
03/15/2019 05:45,2,0.000,ALERT,211.25,295.46,60.017,1552643103,"201051344000651","174011545737251",0.00,-1.00,0,293.66,300.27,0.0,0.0,0.000,1218086.1,1218086.1,19666,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552643129,288167.00
03/15/2019 05:45,2,0.000,ALERT,211.03,298.17,60.022,1552643103,"201051344000594","174011545737251",0.00,0.00,0,295.76,299.97,0.0,0.0,0.000,1231566.7,1231566.7,43493,0,0,0,L,1122011218,1,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552643131,288168.00
03/15/2019 05:45,2,0.000,ALERT,211.48,297.57,60.028,1552643103,"201051344000469","174011545737251",0.00,-0.50,0,295.16,299.37,0.0,0.0,0.000,1210442.9,1210442.9,11789,0,0,0,L,1122011218,1,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552643133,288169.00
03/15/2019 05:45,2,0.000,ALERT,210.12,294.56,60.033,1552643103,"201051344000585","174011545737251",0.00,0.50,0,293.36,300.57,0.0,0.0,0.000,1230729.0,1230729.0,19717,0,0,0,L,1122011218,1,119.97,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552643135,288170.00
03/15/2019 05:45,2,0.000,ALERT,210.80,295.76,60.022,1552643103,"201051344000853","174011545737251",0.00,0.00,0,294.86,299.97,0.0,0.0,0.000,1233391.0,1233391.0,11385,0,0,0,L,1122011218,1,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552643137,288171.00
03/15/2019 05:45,2,0.000,ALERT,211.03,295.76,60.028,1552643103,"201051344001145","174011545737251",0.00,0.50,0,294.26,302.07,0.0,0.0,0.000,1233638.3,1233638.3,19633,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552643139,288172.00
03/15/2019 05:45,2,0.000,ALERT,211.25,295.76,60.038,1552643103,"201051344000438","174011545737251",0.00,0.00,0,293.96,301.17,0.0,0.0,0.000,1226370.5,1226370.5,19675,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552643140,288173.00
03/15/2019 05:45,2,0.000,ALERT,210.80,296.36,60.022,1552643103,"201051344001135","174011545737251",0.00,0.50,0,293.96,301.17,0.0,0.0,0.000,1213406.7,1213406.7,19628,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552643142,288174.00
03/15/2019 05:45,2,0.000,ALERT,211.25,297.57,60.033,1552643103,"201051344000983","174011545737251",0.00,0.50,0,295.16,300.57,0.0,0.0,0.000,1231726.7,1231726.7,11392,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552643144,288175.00
03/15/2019 05:45,2,0.000,ALERT,211.48,296.06,60.038,1552643103,"201051344001203","174011545737251",0.00,0.00,0,293.66,302.37,0.0,0.0,0.000,1221031.2,1221031.2,19674,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552643146,288176.00
03/15/2019 05:45,2,0.000,ALERT,211.48,296.96,60.028,1552643103,"201051344001230","174011545737251",0.00,0.50,0,293.96,301.17,0.0,0.0,0.000,1218133.7,1218133.7,19486,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552643148,288177.00
03/15/2019 05:45,2,0.000,ALERT,211.03,296.36,60.033,1552643103,"201051344000646","174011545737251",0.00,0.00,0,293.06,300.27,0.0,0.0,0.000,1211206.2,1211206.2,19647,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552643150,288178.00
03/15/2019 05:45,2,0.000,ALERT,211.70,297.57,60.033,1552643103,"201051344000867","174011545737251",0.00,1.00,0,294.26,300.27,0.0,0.0,0.000,1209365.3,1209365.3,43567,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552643151,288179.00
03/15/2019 05:45,2,0.000,ALERT,211.93,297.26,60.028,1552643103,"201051344000633","174011545737251",0.00,0.00,0,293.36,299.37,0.0,0.0,0.000,1208040.1,1208040.1,43617,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552643153,288180.00
03/15/2019 05:45,2,0.000,ALERT,210.80,296.36,59.975,1552643103,"201051344000955","174011545737251",0.00,0.00,0,293.66,300.87,0.0,0.0,0.000,1230702.7,1230702.7,19668,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552643155,288181.00
03/15/2019 05:45,2,0.000,ALERT,211.48,297.26,60.028,1552643103,"201051344000648","174011545737251",0.00,-0.50,0,294.26,299.97,0.0,0.0,0.000,1221679.3,1221679.3,43124,0,0,0,L,1122011218,1,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552643157,288182.00
03/15/2019 05:45,2,0.000,ALERT,211.70,297.57,60.001,1552643103,"201051344000645","174011545737251",0.00,0.50,0,294.86,299.97,0.0,0.0,0.000,1226285.8,1226285.8,43085,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552643159,288183.00
03/15/2019 05:45,2,0.000,ALERT,211.25,298.17,60.028,1552643103,"201051344000569","174011545737251",0.00,0.50,0,295.46,300.87,0.0,0.0,0.000,1242171.1,1242171.1,11307,0,0,0,L,1122011218,1,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552643160,288184.00
03/15/2019 05:45,2,0.000,ALERT,211.70,297.26,59.990,1552643103,"179051228000119","174011545737251",0.00,2.00,0,293.66,299.37,0.0,0.0,0.000,29985.2,29985.2,11382,0,0,0,L,46974696,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1552643162,288185.00
03/15/2019 06:00,2,0.000,ALERT,210.80,297.87,60.022,1552644004,"201051344000579","174011545737251",0.00,0.50,0,295.76,300.57,0.0,0.0,0.000,1242216.9,1242216.9,11757,0,0,0,L,1122011218,1,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552644006,288186.00
03/15/2019 06:00,2,0.000,ALERT,210.35,294.56,60.012,1552644004,"201051344001025","174011545737251",0.00,-0.50,0,293.36,298.47,0.0,0.0,0.000,1224823.7,1224823.7,19681,0,0,0,L,1122011218,1,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552644008,288187.00
03/15/2019 06:00,2,0.000,ALERT,210.35,295.16,60.012,1552644004,"201051344001093","174011545737251",0.00,1.00,0,293.66,297.57,0.0,0.0,0.000,1208843.3,1208843.3,19696,0,0,0,L,1122011218,1,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552644010,288188.00
03/15/2019 06:00,2,0.000,ALERT,210.57,296.96,60.012,1552644004,"201051344000458","174011545737251",0.00,1.50,0,294.86,299.97,0.0,0.0,0.000,1225636.2,1225636.2,11500,0,0,0,L,1122011218,1,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552644011,288189.00
03/15/2019 06:00,2,0.000,ALERT,210.35,295.46,60.006,1552644004,"201051344000890","174011545737251",0.00,0.50,0,294.26,298.77,0.0,0.0,0.000,1223533.6,1223533.6,19630,0,0,0,L,1122011218,1,120.88,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552644013,288190.00
03/15/2019 06:00,2,0.000,ALERT,210.57,296.96,59.996,1552644004,"201051344000988","174011545737251",0.00,0.50,0,292.46,299.67,0.0,0.0,0.000,950702.5,950702.5,11859,0,0,0,L,1122011218,1,119.97,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552644015,288191.00
03/15/2019 06:00,2,0.000,ALERT,211.03,296.36,60.012,1552644004,"201051344000582","174011545737251",0.00,-0.50,0,294.56,298.77,0.0,0.0,0.000,1203024.3,1203024.3,19602,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552644017,288192.00
03/15/2019 06:00,2,0.000,ALERT,210.57,297.57,60.012,1552644004,"201051344000868","174011545737251",0.00,0.00,0,295.46,300.57,0.0,0.0,0.000,1210664.5,1210664.5,43545,0,0,0,L,1122011218,1,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552644019,288193.00
03/15/2019 06:00,2,0.000,ALERT,211.25,297.57,60.012,1552644004,"201051344000576","174011545737251",0.00,0.00,0,295.16,300.27,0.0,0.0,0.000,1228692.7,1228692.7,15582,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552644020,288194.00
03/15/2019 06:00,2,0.000,ALERT,210.80,296.96,60.006,1552644004,"201051344001158","174011545737251",0.00,-1.00,0,294.56,299.67,0.0,0.0,0.000,1206264.2,1206264.2,11803,0,0,0,L,1122011218,1,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552644022,288195.00
03/15/2019 06:00,2,0.000,ALERT,210.57,294.86,59.990,1552644004,"201051344000917","174011545737251",0.00,1.50,0,292.46,297.57,0.0,0.0,0.000,1220778.4,1220778.4,19474,0,0,0,L,1122011218,1,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552644024,288196.00
03/15/2019 06:00,2,0.000,ALERT,210.80,294.86,60.006,1552644004,"201051344000417","174011545737251",0.00,0.50,0,293.36,297.26,0.0,0.0,0.000,985887.0,985887.0,19702,0,0,0,L,1122011218,1,120.42,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552644026,288197.00
03/15/2019 06:00,2,0.000,ALERT,210.80,295.16,59.990,1552644004,"201051344000685","174011545737251",0.00,0.50,0,293.66,297.87,0.0,0.0,0.000,1225398.3,1225398.3,19685,0,0,0,L,1122011218,1,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552644028,288198.00
03/15/2019 06:00,2,0.000,ALERT,210.57,294.26,60.001,1552644004,"201051344000651","174011545737251",0.00,-1.00,0,293.06,297.26,0.0,0.0,0.000,1218086.1,1218086.1,19668,0,0,0,L,1122011218,1,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552644030,288199.00
03/15/2019 06:00,2,0.000,ALERT,210.57,297.26,60.001,1552644004,"201051344000594","174011545737251",0.00,0.00,0,294.56,300.57,0.0,0.0,0.000,1231566.7,1231566.7,43495,0,0,0,L,1122011218,1,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552644031,288200.00
03/15/2019 06:00,2,0.000,ALERT,210.80,296.66,59.996,1552644004,"201051344000469","174011545737251",0.00,-0.50,0,293.96,299.67,0.0,0.0,0.000,1210442.9,1210442.9,11791,0,0,0,L,1122011218,1,119.75,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552644033,288201.00
03/15/2019 06:00,2,0.000,ALERT,210.57,295.46,59.996,1552644004,"201051344000585","174011545737251",0.00,0.50,0,292.16,297.87,0.0,0.0,0.000,1230729.0,1230729.0,19719,0,0,0,L,1122011218,1,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552644035,288202.00
03/15/2019 06:00,2,0.000,ALERT,211.25,296.66,60.033,1552644004,"201051344000853","174011545737251",0.00,0.00,0,294.26,299.67,0.0,0.0,0.000,1233391.0,1233391.0,11387,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552644037,288203.00
03/15/2019 06:00,2,0.000,ALERT,210.80,295.46,59.990,1552644004,"201051344001145","174011545737251",0.00,0.00,0,294.26,298.47,0.0,0.0,0.000,1233638.3,1233638.3,19635,0,0,0,L,1122011218,1,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552644039,288204.00
03/15/2019 06:00,2,0.000,ALERT,210.80,295.46,59.953,1552644004,"201051344000438","174011545737251",0.00,-0.50,0,294.26,298.17,0.0,0.0,0.000,1226370.5,1226370.5,19677,0,0,0,L,1122011218,1,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552644041,288205.00
03/15/2019 06:00,2,0.000,ALERT,210.35,295.16,60.017,1552644004,"201051344001135","174011545737251",0.00,0.00,0,294.26,298.47,0.0,0.0,0.000,1213406.7,1213406.7,19630,0,0,0,L,1122011218,1,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552644042,288206.00
03/15/2019 06:00,2,0.000,ALERT,210.80,296.96,59.990,1552644004,"201051344000983","174011545737251",0.00,0.50,0,295.76,299.97,0.0,0.0,0.000,1231726.7,1231726.7,11394,0,0,0,L,1122011218,1,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552644044,288207.00
03/15/2019 06:00,2,0.000,ALERT,210.57,294.86,59.996,1552644004,"201051344001203","174011545737251",0.00,0.00,0,293.96,299.67,0.0,0.0,0.000,1221031.2,1221031.2,19676,0,0,0,L,1122011218,1,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552644046,288208.00
03/15/2019 06:00,2,0.000,ALERT,210.57,295.46,59.996,1552644004,"201051344001230","174011545737251",0.00,0.50,0,294.26,298.47,0.0,0.0,0.000,1218133.7,1218133.7,19488,0,0,0,L,1122011218,1,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552644048,288209.00
03/15/2019 06:00,2,0.000,ALERT,210.35,295.16,59.996,1552644004,"201051344000646","174011545737251",0.00,0.00,0,293.36,297.57,0.0,0.0,0.000,1211206.2,1211206.2,19649,0,0,0,L,1122011218,1,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552644050,288210.00
03/15/2019 06:00,2,0.000,ALERT,211.03,296.36,60.038,1552644004,"201051344000867","174011545737251",0.00,1.00,0,295.16,299.97,0.0,0.0,0.000,1209365.3,1209365.3,43569,0,0,0,L,1122011218,1,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552644051,288211.00
03/15/2019 06:00,2,0.000,ALERT,211.48,296.66,60.001,1552644004,"201051344000633","174011545737251",0.00,0.00,0,293.96,299.67,0.0,0.0,0.000,1208040.1,1208040.1,43619,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552644053,288212.00
03/15/2019 06:00,2,0.000,ALERT,210.12,295.16,60.038,1552644004,"201051344000955","174011545737251",0.00,0.50,0,293.96,297.87,0.0,0.0,0.000,1230702.7,1230702.7,19670,0,0,0,L,1122011218,1,120.20,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552644055,288213.00
03/15/2019 06:00,2,0.000,ALERT,210.80,296.06,60.006,1552644004,"201051344000648","174011545737251",0.00,-1.00,0,295.16,299.37,0.0,0.0,0.000,1221679.3,1221679.3,43126,0,0,0,L,1122011218,1,119.75,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552644057,288214.00
03/15/2019 06:00,2,0.000,ALERT,211.03,296.66,60.022,1552644004,"201051344000645","174011545737251",0.00,0.50,0,295.76,299.97,0.0,0.0,0.000,1226285.8,1226285.8,43087,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552644059,288215.00
03/15/2019 06:00,2,0.000,ALERT,210.80,297.26,60.028,1552644004,"201051344000569","174011545737251",0.00,0.00,0,296.36,300.27,0.0,0.0,0.000,1242171.1,1242171.1,11309,0,0,0,L,1122011218,1,119.75,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552644061,288216.00
03/15/2019 06:00,2,0.000,ALERT,211.03,296.06,60.028,1552644004,"179051228000119","174011545737251",0.00,2.00,0,294.26,299.37,0.0,0.0,0.000,29985.2,29985.2,11384,0,0,0,L,46974696,1,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1552644063,288217.00
03/15/2019 06:15,2,0.000,ALERT,211.03,296.36,60.006,1552644904,"201051344000579","174011545737251",0.00,0.50,0,283.74,299.37,0.0,0.0,0.000,1242216.9,1242216.9,11759,0,0,0,L,1122011218,1,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552644906,288218.00
03/15/2019 06:15,2,0.000,ALERT,210.80,294.56,60.001,1552644904,"201051344001025","174011545737251",0.00,-0.50,0,281.64,297.26,0.0,0.0,0.000,1224823.7,1224823.7,19683,0,0,0,L,1122011218,1,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552644908,288219.00
03/15/2019 06:15,2,0.000,ALERT,211.25,295.16,60.001,1552644904,"201051344001093","174011545737251",0.00,1.00,0,281.94,296.66,0.0,0.0,0.000,1208843.3,1208843.3,19698,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552644910,288220.00
03/15/2019 06:15,2,0.000,ALERT,210.80,295.76,60.006,1552644904,"201051344000458","174011545737251",0.00,1.50,0,283.14,299.37,0.0,0.0,0.000,1225636.2,1225636.2,11502,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552644911,288221.00
03/15/2019 06:15,2,0.000,ALERT,211.03,295.46,59.990,1552644904,"201051344000890","174011545737251",0.00,0.50,0,282.54,297.87,0.0,0.0,0.000,1223533.6,1223533.6,19632,0,0,0,L,1122011218,1,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552644913,288222.00
03/15/2019 06:15,2,0.000,ALERT,210.80,295.46,60.017,1552644904,"201051344000988","174011545737251",0.00,0.50,0,280.73,298.17,0.0,0.0,0.000,950702.5,950702.5,11861,0,0,0,L,1122011218,1,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552644915,288223.00
03/15/2019 06:15,2,0.000,ALERT,211.48,296.06,60.001,1552644904,"201051344000582","174011545737251",0.00,-0.50,0,282.84,297.57,0.0,0.0,0.000,1203024.3,1203024.3,19604,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552644917,288224.00
03/15/2019 06:15,2,0.000,ALERT,210.80,296.06,60.001,1552644904,"201051344000868","174011545737251",0.00,-0.50,0,283.44,299.37,0.0,0.0,0.000,1210664.5,1210664.5,43547,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552644919,288225.00
03/15/2019 06:15,2,0.000,ALERT,211.48,296.36,60.038,1552644904,"201051344000576","174011545737251",0.00,0.50,0,283.14,299.07,0.0,0.0,0.000,1228692.7,1228692.7,15584,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552644920,288226.00
03/15/2019 06:15,2,0.000,ALERT,211.25,295.76,59.964,1552644904,"201051344001158","174011545737251",0.00,-1.00,0,282.24,298.17,0.0,0.0,0.000,1206264.2,1206264.2,11805,0,0,0,L,1122011218,1,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552644922,288227.00
03/15/2019 06:15,2,0.000,ALERT,211.03,294.56,60.043,1552644904,"201051344000917","174011545737251",0.00,1.50,0,281.03,296.06,0.0,0.0,0.000,1220778.4,1220778.4,19476,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552644924,288228.00
03/15/2019 06:15,2,0.000,ALERT,211.25,294.86,60.049,1552644904,"201051344000417","174011545737251",0.00,0.00,0,281.64,296.36,0.0,0.0,0.000,985887.0,985887.0,19704,0,0,0,L,1122011218,1,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552644926,288229.00
03/15/2019 06:15,2,0.000,ALERT,211.25,295.16,60.006,1552644904,"201051344000685","174011545737251",0.00,0.50,0,281.64,296.66,0.0,0.0,0.000,1225398.3,1225398.3,19687,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552644928,288230.00
03/15/2019 06:15,2,0.000,ALERT,211.25,294.56,60.012,1552644904,"201051344000651","174011545737251",0.00,-1.00,0,281.33,296.06,0.0,0.0,0.000,1218086.1,1218086.1,19670,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552644930,288231.00
03/15/2019 06:15,2,0.000,ALERT,210.80,296.66,60.012,1552644904,"201051344000594","174011545737251",0.00,0.00,0,282.54,298.77,0.0,0.0,0.000,1231566.7,1231566.7,43497,0,0,0,L,1122011218,1,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552644931,288232.00
03/15/2019 06:15,2,0.000,ALERT,211.03,295.76,60.006,1552644904,"201051344000469","174011545737251",0.00,-1.00,0,281.94,298.17,0.0,0.0,0.000,1210442.9,1210442.9,11793,0,0,0,L,1122011218,1,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552644933,288233.00
03/15/2019 06:15,2,0.000,ALERT,211.25,295.46,60.012,1552644904,"201051344000585","174011545737251",0.00,0.00,0,281.64,296.66,0.0,0.0,0.000,1230729.0,1230729.0,19721,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552644935,288234.00
03/15/2019 06:15,2,0.000,ALERT,211.70,295.76,60.012,1552644904,"201051344000853","174011545737251",0.00,0.00,0,282.84,298.47,0.0,0.0,0.000,1233391.0,1233391.0,11389,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552644937,288235.00
03/15/2019 06:15,2,0.000,ALERT,211.25,295.46,60.001,1552644904,"201051344001145","174011545737251",0.00,0.00,0,282.54,297.57,0.0,0.0,0.000,1233638.3,1233638.3,19637,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552644939,288236.00
03/15/2019 06:15,2,0.000,ALERT,211.25,295.46,60.012,1552644904,"201051344000438","174011545737251",0.00,0.00,0,282.24,297.26,0.0,0.0,0.000,1226370.5,1226370.5,19679,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552644941,288237.00
03/15/2019 06:15,2,0.000,ALERT,210.57,295.16,60.012,1552644904,"201051344001135","174011545737251",0.00,0.00,0,282.24,297.26,0.0,0.0,0.000,1213406.7,1213406.7,19632,0,0,0,L,1122011218,1,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552644942,288238.00
03/15/2019 06:15,2,0.000,ALERT,210.80,295.76,60.006,1552644904,"201051344000983","174011545737251",0.00,0.50,0,283.14,298.77,0.0,0.0,0.000,1231726.7,1231726.7,11396,0,0,0,L,1122011218,1,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552644944,288239.00
03/15/2019 06:15,2,0.000,ALERT,211.03,294.86,60.006,1552644904,"201051344001203","174011545737251",0.00,0.00,0,281.94,298.47,0.0,0.0,0.000,1221031.2,1221031.2,19678,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552644946,288240.00
03/15/2019 06:15,2,0.000,ALERT,211.03,295.46,59.990,1552644904,"201051344001230","174011545737251",0.00,0.00,0,282.24,296.96,0.0,0.0,0.000,1218133.7,1218133.7,19490,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552644948,288241.00
03/15/2019 06:15,2,0.000,ALERT,210.57,295.16,60.012,1552644904,"201051344000646","174011545737251",0.00,0.00,0,281.33,296.36,0.0,0.0,0.000,1211206.2,1211206.2,19651,0,0,0,L,1122011218,1,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552644950,288242.00
03/15/2019 06:15,2,0.000,ALERT,211.25,295.16,60.017,1552644904,"201051344000867","174011545737251",0.00,1.00,0,282.24,298.77,0.0,0.0,0.000,1209365.3,1209365.3,43571,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552644952,288243.00
03/15/2019 06:15,2,0.000,ALERT,211.48,295.46,60.001,1552644904,"201051344000633","174011545737251",0.00,0.00,0,281.03,297.87,0.0,0.0,0.000,1208040.1,1208040.1,43621,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552644953,288244.00
03/15/2019 06:15,2,0.000,ALERT,210.57,295.16,60.001,1552644904,"201051344000955","174011545737251",0.00,0.00,0,282.24,296.66,0.0,0.0,0.000,1230702.7,1230702.7,19672,0,0,0,L,1122011218,1,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552644955,288245.00
03/15/2019 06:15,2,0.000,ALERT,211.03,294.86,60.012,1552644904,"201051344000648","174011545737251",0.00,-1.00,0,282.24,298.47,0.0,0.0,0.000,1221679.3,1221679.3,43128,0,0,0,L,1122011218,1,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552644957,288246.00
03/15/2019 06:15,2,0.000,ALERT,211.25,295.76,60.017,1552644904,"201051344000645","174011545737251",0.00,0.50,0,282.84,298.47,0.0,0.0,0.000,1226285.8,1226285.8,43089,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552644959,288247.00
03/15/2019 06:15,2,0.000,ALERT,210.80,296.36,60.017,1552644904,"201051344000569","174011545737251",0.00,0.00,0,283.74,299.37,0.0,0.0,0.000,1242171.1,1242171.1,11311,0,0,0,L,1122011218,1,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552644961,288248.00
03/15/2019 06:15,2,0.000,ALERT,211.25,295.16,60.017,1552644904,"179051228000119","174011545737251",0.00,2.00,0,281.64,297.87,0.0,0.0,0.000,29985.2,29985.2,11386,0,0,0,L,46974696,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1552644963,288249.00
03/15/2019 06:30,2,0.000,ALERT,210.80,297.26,60.059,1552645804,"201051344000579","174011545737251",0.00,0.50,0,294.56,298.47,0.0,0.0,0.000,1242216.9,1242216.9,11761,0,0,0,L,1122011218,1,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552645806,288250.00
03/15/2019 06:30,2,0.000,ALERT,210.57,294.86,60.033,1552645804,"201051344001025","174011545737251",0.00,-0.50,0,292.16,299.37,0.0,0.0,0.000,1224823.7,1224823.7,19685,0,0,0,L,1122011218,1,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552645808,288251.00
03/15/2019 06:30,2,0.000,ALERT,210.80,295.76,60.038,1552645804,"201051344001093","174011545737251",0.00,1.00,0,293.06,299.37,0.0,0.0,0.000,1208843.3,1208843.3,19700,0,0,0,L,1122011218,1,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552645809,288252.00
03/15/2019 06:30,2,0.000,ALERT,210.80,296.66,60.038,1552645804,"201051344000458","174011545737251",0.00,1.50,0,293.96,298.47,0.0,0.0,0.000,1225636.2,1225636.2,11504,0,0,0,L,1122011218,1,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552645811,288253.00
03/15/2019 06:30,2,0.000,ALERT,210.80,296.06,60.028,1552645804,"201051344000890","174011545737251",0.00,0.50,0,293.66,299.97,0.0,0.0,0.000,1223533.6,1223533.6,19634,0,0,0,L,1122011218,1,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552645813,288254.00
03/15/2019 06:30,2,0.000,ALERT,210.80,296.66,60.033,1552645804,"201051344000988","174011545737251",0.00,0.00,0,291.25,297.26,0.0,0.0,0.000,950702.5,950702.5,11863,0,0,0,L,1122011218,1,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552645815,288255.00
03/15/2019 06:30,2,0.000,ALERT,211.48,296.66,60.038,1552645804,"201051344000582","174011545737251",0.00,-0.50,0,293.96,300.27,0.0,0.0,0.000,1203024.3,1203024.3,19606,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552645817,288256.00
03/15/2019 06:30,2,0.000,ALERT,210.80,296.96,60.012,1552645804,"201051344000868","174011545737251",0.00,0.00,0,294.26,298.47,0.0,0.0,0.000,1210664.5,1210664.5,43549,0,0,0,L,1122011218,1,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552645818,288257.00
03/15/2019 06:30,2,0.000,ALERT,211.48,297.26,60.059,1552645804,"201051344000576","174011545737251",0.00,0.00,0,294.26,298.17,0.0,0.0,0.000,1228692.7,1228692.7,15586,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552645820,288258.00
03/15/2019 06:30,2,0.000,ALERT,211.03,296.66,60.038,1552645804,"201051344001158","174011545737251",0.00,-0.50,0,293.66,297.26,0.0,0.0,0.000,1206264.2,1206264.2,11807,0,0,0,L,1122011218,1,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552645822,288259.00
03/15/2019 06:30,2,0.000,ALERT,210.80,294.86,60.043,1552645804,"201051344000917","174011545737251",0.00,1.50,0,291.85,298.77,0.0,0.0,0.000,1220778.4,1220778.4,19478,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552645824,288260.00
03/15/2019 06:30,2,0.000,ALERT,211.03,294.86,60.006,1552645804,"201051344000417","174011545737251",0.00,0.50,0,292.76,299.07,0.0,0.0,0.000,985887.0,985887.0,19706,0,0,0,L,1122011218,1,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552645826,288261.00
03/15/2019 06:30,2,0.000,ALERT,211.25,295.46,60.059,1552645804,"201051344000685","174011545737251",0.00,0.50,0,293.06,299.97,0.0,0.0,0.000,1225398.3,1225398.3,19689,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552645828,288262.00
03/15/2019 06:30,2,0.000,ALERT,210.80,294.86,60.006,1552645804,"201051344000651","174011545737251",0.00,-1.00,0,292.76,298.47,0.0,0.0,0.000,1218086.1,1218086.1,19672,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552645829,288263.00
03/15/2019 06:30,2,0.000,ALERT,210.57,296.96,60.033,1552645804,"201051344000594","174011545737251",0.00,0.00,0,293.66,297.87,0.0,0.0,0.000,1231566.7,1231566.7,43499,0,0,0,L,1122011218,1,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552645831,288264.00
03/15/2019 06:30,2,0.000,ALERT,211.03,296.36,59.990,1552645804,"201051344000469","174011545737251",0.00,-0.50,0,293.06,297.57,0.0,0.0,0.000,1210442.9,1210442.9,11795,0,0,0,L,1122011218,1,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552645833,288265.00
03/15/2019 06:30,2,0.000,ALERT,210.80,295.76,60.033,1552645804,"201051344000585","174011545737251",0.00,0.50,0,293.06,299.37,0.0,0.0,0.000,1230729.0,1230729.0,19723,0,0,0,L,1122011218,1,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552645835,288266.00
03/15/2019 06:30,2,0.000,ALERT,211.25,296.06,60.033,1552645804,"201051344000853","174011545737251",0.00,0.00,0,293.36,297.87,0.0,0.0,0.000,1233391.0,1233391.0,11391,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552645837,288267.00
03/15/2019 06:30,2,0.000,ALERT,211.03,295.76,60.022,1552645804,"201051344001145","174011545737251",0.00,0.00,0,293.66,299.97,0.0,0.0,0.000,1233638.3,1233638.3,19639,0,0,0,L,1122011218,1,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552645838,288268.00
03/15/2019 06:30,2,0.000,ALERT,211.03,295.76,60.006,1552645804,"201051344000438","174011545737251",0.00,-0.50,0,293.36,299.37,0.0,0.0,0.000,1226370.5,1226370.5,19681,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552645840,288269.00
03/15/2019 06:30,2,0.000,ALERT,210.57,295.76,60.028,1552645804,"201051344001135","174011545737251",0.00,0.00,0,293.36,299.07,0.0,0.0,0.000,1213406.7,1213406.7,19634,0,0,0,L,1122011218,1,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552645842,288270.00
03/15/2019 06:30,2,0.000,ALERT,210.57,296.36,60.022,1552645804,"201051344000983","174011545737251",0.00,0.50,0,293.96,298.17,0.0,0.0,0.000,1231726.7,1231726.7,11398,0,0,0,L,1122011218,1,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552645844,288271.00
03/15/2019 06:30,2,0.000,ALERT,210.80,294.86,60.028,1552645804,"201051344001203","174011545737251",0.00,0.00,0,293.06,300.27,0.0,0.0,0.000,1221031.2,1221031.2,19680,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552645846,288272.00
03/15/2019 06:30,2,0.000,ALERT,210.80,295.76,60.017,1552645804,"201051344001230","174011545737251",0.00,0.00,0,293.36,299.97,0.0,0.0,0.000,1218133.7,1218133.7,19492,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552645848,288273.00
03/15/2019 06:30,2,0.000,ALERT,210.57,295.46,60.017,1552645804,"201051344000646","174011545737251",0.00,0.00,0,292.46,299.37,0.0,0.0,0.000,1211206.2,1211206.2,19653,0,0,0,L,1122011218,1,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552645850,288274.00
03/15/2019 06:30,2,0.000,ALERT,211.25,295.76,60.028,1552645804,"201051344000867","174011545737251",0.00,1.00,0,293.36,297.87,0.0,0.0,0.000,1209365.3,1209365.3,43573,0,0,0,L,1122011218,1,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552645852,288275.00
03/15/2019 06:30,2,0.000,ALERT,211.48,296.06,60.028,1552645804,"201051344000633","174011545737251",0.00,-0.50,0,292.16,296.96,0.0,0.0,0.000,1208040.1,1208040.1,43623,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552645853,288276.00
03/15/2019 06:30,2,0.000,ALERT,210.57,295.76,60.028,1552645804,"201051344000955","174011545737251",0.00,0.00,0,293.06,299.67,0.0,0.0,0.000,1230702.7,1230702.7,19674,0,0,0,L,1122011218,1,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552645855,288277.00
03/15/2019 06:30,2,0.000,ALERT,211.03,295.46,60.028,1552645804,"201051344000648","174011545737251",0.00,-1.00,0,293.36,297.57,0.0,0.0,0.000,1221679.3,1221679.3,43130,0,0,0,L,1122011218,1,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552645857,288278.00
03/15/2019 06:30,2,0.000,ALERT,211.70,296.96,60.033,1552645804,"201051344000645","174011545737251",0.00,0.50,0,293.96,297.87,0.0,0.0,0.000,1226285.8,1226285.8,43091,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552645859,288279.00
03/15/2019 06:30,2,0.000,ALERT,211.25,297.57,60.033,1552645804,"201051344000569","174011545737251",0.00,0.00,0,294.56,299.07,0.0,0.0,0.000,1242171.1,1242171.1,11313,0,0,0,L,1122011218,1,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552645861,288280.00
03/15/2019 06:30,2,0.000,ALERT,211.48,296.36,60.022,1552645804,"179051228000119","174011545737251",0.00,2.00,0,292.46,297.26,0.0,0.0,0.000,29985.2,29985.2,11388,0,0,0,L,46974696,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1552645862,288281.00
03/15/2019 06:45,2,0.000,ALERT,211.03,297.57,59.985,1552646704,"201051344000579","174011545737251",0.00,0.50,0,295.46,308.39,0.0,0.0,0.000,1242216.9,1242216.9,11763,0,0,0,L,1122011218,1,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552646706,288282.00
03/15/2019 06:45,2,0.000,ALERT,210.80,294.56,59.990,1552646704,"201051344001025","174011545737251",0.00,-0.50,0,293.36,316.20,0.0,0.0,0.000,1224823.7,1224823.7,19687,0,0,0,L,1122011218,1,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552646708,288283.00
03/15/2019 06:45,2,0.000,ALERT,211.03,295.16,60.001,1552646704,"201051344001093","174011545737251",0.00,1.00,0,293.66,316.20,0.0,0.0,0.000,1208843.3,1208843.3,19702,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552646710,288284.00
03/15/2019 06:45,2,0.000,ALERT,211.03,296.66,59.985,1552646704,"201051344000458","174011545737251",0.00,1.50,0,294.86,307.48,0.0,0.0,0.000,1225636.2,1225636.2,11506,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552646712,288285.00
03/15/2019 06:45,2,0.000,ALERT,210.80,295.76,59.953,1552646704,"201051344000890","174011545737251",0.00,0.50,0,294.26,316.50,0.0,0.0,0.000,1223533.6,1223533.6,19636,0,0,0,L,1122011218,1,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552646713,288286.00
03/15/2019 06:45,2,0.000,ALERT,210.80,296.36,59.990,1552646704,"201051344000988","174011545737251",0.00,0.50,0,292.16,307.18,0.0,0.0,0.000,950702.5,950702.5,11865,0,0,0,L,1122011218,1,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552646715,288287.00
