ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/15/2019 06:45,2,0.000,ALERT,211.48,296.06,59.990,1552646704,"201051344000582","174011545737251",0.00,-0.50,0,294.56,317.40,0.0,0.0,0.000,1203024.3,1203024.3,19608,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552646717,288288.00
03/15/2019 06:45,2,0.000,ALERT,211.03,297.26,60.028,1552646704,"201051344000868","174011545737251",0.00,0.00,0,295.16,308.69,0.0,0.0,0.000,1210664.5,1210664.5,43551,0,0,0,L,1122011218,1,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552646719,288289.00
03/15/2019 06:45,2,0.000,ALERT,211.48,297.57,59.953,1552646704,"201051344000576","174011545737251",0.00,0.00,0,294.86,308.39,0.0,0.0,0.000,1228692.7,1228692.7,15588,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552646721,288290.00
03/15/2019 06:45,2,0.000,ALERT,211.03,296.66,59.985,1552646704,"201051344001158","174011545737251",0.00,-1.00,0,294.26,307.18,0.0,0.0,0.000,1206264.2,1206264.2,11809,0,0,0,L,1122011218,1,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552646723,288291.00
03/15/2019 06:45,2,0.000,ALERT,211.03,294.86,59.953,1552646704,"201051344000917","174011545737251",0.00,1.50,0,292.16,315.90,0.0,0.0,0.000,1220778.4,1220778.4,19480,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552646724,288292.00
03/15/2019 06:45,2,0.000,ALERT,211.03,294.86,59.990,1552646704,"201051344000417","174011545737251",0.00,0.00,0,293.06,315.60,0.0,0.0,0.000,985887.0,985887.0,19708,0,0,0,L,1122011218,1,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552646726,288293.00
03/15/2019 06:45,2,0.000,ALERT,211.25,294.86,59.964,1552646704,"201051344000685","174011545737251",0.00,0.00,0,293.36,315.90,0.0,0.0,0.000,1225398.3,1225398.3,19691,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552646728,288294.00
03/15/2019 06:45,2,0.000,ALERT,211.03,294.26,60.017,1552646704,"201051344000651","174011545737251",0.00,-1.00,0,292.76,315.60,0.0,0.0,0.000,1218086.1,1218086.1,19674,0,0,0,L,1122011218,1,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552646730,288295.00
03/15/2019 06:45,2,0.000,ALERT,210.57,296.96,59.985,1552646704,"201051344000594","174011545737251",0.00,0.00,0,293.96,308.39,0.0,0.0,0.000,1231566.7,1231566.7,43501,0,0,0,L,1122011218,1,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552646732,288296.00
03/15/2019 06:45,2,0.000,ALERT,211.03,296.66,59.996,1552646704,"201051344000469","174011545737251",0.00,-0.50,0,293.66,307.48,0.0,0.0,0.000,1210442.9,1210442.9,11797,0,0,0,L,1122011218,1,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552646734,288297.00
03/15/2019 06:45,2,0.000,ALERT,211.03,295.16,60.006,1552646704,"201051344000585","174011545737251",0.00,0.50,0,293.06,316.50,0.0,0.0,0.000,1230729.0,1230729.0,19725,0,0,0,L,1122011218,1,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552646735,288298.00
03/15/2019 06:45,2,0.000,ALERT,211.48,296.36,60.028,1552646704,"201051344000853","174011545737251",0.00,-0.50,0,294.26,307.18,0.0,0.0,0.000,1233391.0,1233391.0,11393,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552646737,288299.00
03/15/2019 06:45,2,0.000,ALERT,211.25,295.46,60.001,1552646704,"201051344001145","174011545737251",0.00,0.00,0,293.96,316.20,0.0,0.0,0.000,1233638.3,1233638.3,19641,0,0,0,L,1122011218,1,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552646739,288300.00
03/15/2019 06:45,2,0.000,ALERT,211.03,295.16,59.996,1552646704,"201051344000438","174011545737251",0.00,-0.50,0,293.66,316.20,0.0,0.0,0.000,1226370.5,1226370.5,19683,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552646741,288301.00
03/15/2019 06:45,2,0.000,ALERT,210.57,295.16,59.990,1552646704,"201051344001135","174011545737251",0.00,0.00,0,293.66,316.50,0.0,0.0,0.000,1213406.7,1213406.7,19636,0,0,0,L,1122011218,1,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552646743,288302.00
03/15/2019 06:45,2,0.000,ALERT,210.80,296.66,59.990,1552646704,"201051344000983","174011545737251",0.00,0.50,0,294.56,307.78,0.0,0.0,0.000,1231726.7,1231726.7,11400,0,0,0,L,1122011218,1,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552646744,288303.00
03/15/2019 06:45,2,0.000,ALERT,211.03,294.86,59.996,1552646704,"201051344001203","174011545737251",0.00,-0.50,0,293.36,317.40,0.0,0.0,0.000,1221031.2,1221031.2,19682,0,0,0,L,1122011218,1,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552646746,288304.00
03/15/2019 06:45,2,0.000,ALERT,210.80,295.46,59.964,1552646704,"201051344001230","174011545737251",0.00,0.00,0,293.66,316.50,0.0,0.0,0.000,1218133.7,1218133.7,19494,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552646748,288305.00
03/15/2019 06:45,2,0.000,ALERT,210.80,295.16,59.990,1552646704,"201051344000646","174011545737251",0.00,-0.50,0,293.06,315.90,0.0,0.0,0.000,1211206.2,1211206.2,19655,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552646750,288306.00
03/15/2019 06:45,2,0.000,ALERT,211.03,296.06,60.012,1552646704,"201051344000867","174011545737251",0.00,0.50,0,293.96,307.78,0.0,0.0,0.000,1209365.3,1209365.3,43575,0,0,0,L,1122011218,1,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552646752,288307.00
03/15/2019 06:45,2,0.000,ALERT,211.70,296.36,60.001,1552646704,"201051344000633","174011545737251",0.00,-0.50,0,292.76,307.48,0.0,0.0,0.000,1208040.1,1208040.1,43625,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552646754,288308.00
03/15/2019 06:45,2,0.000,ALERT,210.57,295.46,60.006,1552646704,"201051344000955","174011545737251",0.00,0.00,0,293.66,316.20,0.0,0.0,0.000,1230702.7,1230702.7,19676,0,0,0,L,1122011218,1,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552646755,288309.00
03/15/2019 06:45,2,0.000,ALERT,211.03,295.76,59.959,1552646704,"201051344000648","174011545737251",0.00,-1.00,0,293.66,307.48,0.0,0.0,0.000,1221679.3,1221679.3,43132,0,0,0,L,1122011218,1,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552646757,288310.00
03/15/2019 06:45,2,0.000,ALERT,211.25,296.66,60.001,1552646704,"201051344000645","174011545737251",0.00,0.50,0,294.86,307.78,0.0,0.0,0.000,1226285.8,1226285.8,43093,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552646759,288311.00
03/15/2019 06:45,2,0.000,ALERT,211.03,297.57,59.964,1552646704,"201051344000569","174011545737251",0.00,0.00,0,295.46,308.39,0.0,0.0,0.000,1242171.1,1242171.1,11315,0,0,0,L,1122011218,1,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552646761,288312.00
03/15/2019 06:45,2,0.000,ALERT,211.25,296.06,59.996,1552646704,"179051228000119","174011545737251",0.00,2.00,0,293.06,307.18,0.0,0.0,0.000,29985.2,29985.2,11390,0,0,0,L,46974696,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1552646763,288313.00
03/15/2019 07:00,2,0.000,ALERT,210.80,296.66,59.975,1552647604,"201051344000579","174011545737251",0.00,0.00,0,295.46,299.37,0.0,0.0,0.000,1242216.9,1242216.9,11765,0,0,0,L,1122011218,1,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552647606,288314.00
03/15/2019 07:00,2,0.000,ALERT,210.57,293.96,60.022,1552647604,"201051344001025","174011545737251",0.00,-0.50,0,292.76,297.57,0.0,0.0,0.000,1224823.7,1224823.7,19689,0,0,0,L,1122011218,1,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552647608,288315.00
03/15/2019 07:00,2,0.000,ALERT,211.03,295.16,59.985,1552647604,"201051344001093","174011545737251",0.00,1.00,0,292.76,296.66,0.0,0.0,0.000,1208843.3,1208843.3,19704,0,0,0,L,1122011218,1,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552647610,288316.00
03/15/2019 07:00,2,0.000,ALERT,210.80,296.06,59.943,1552647604,"201051344000458","174011545737251",0.00,1.50,0,294.86,299.37,0.0,0.0,0.000,1225636.2,1225636.2,11508,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552647612,288317.00
03/15/2019 07:00,2,0.000,ALERT,210.80,294.86,59.980,1552647604,"201051344000890","174011545737251",0.00,0.50,0,293.36,297.87,0.0,0.0,0.000,1223533.6,1223533.6,19638,0,0,0,L,1122011218,1,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552647614,288318.00
03/15/2019 07:00,2,0.000,ALERT,210.80,296.06,59.985,1552647604,"201051344000988","174011545737251",0.00,0.00,0,292.16,297.87,0.0,0.0,0.000,950702.5,950702.5,11867,0,0,0,L,1122011218,1,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552647615,288319.00
03/15/2019 07:00,2,0.000,ALERT,211.25,295.76,59.990,1552647604,"201051344000582","174011545737251",0.00,-1.00,0,293.96,297.57,0.0,0.0,0.000,1203024.3,1203024.3,19610,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552647617,288320.00
03/15/2019 07:00,2,0.000,ALERT,210.80,296.66,59.985,1552647604,"201051344000868","174011545737251",0.00,0.00,0,295.16,299.07,0.0,0.0,0.000,1210664.5,1210664.5,43553,0,0,0,L,1122011218,1,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552647619,288321.00
03/15/2019 07:00,2,0.000,ALERT,211.25,296.66,59.985,1552647604,"201051344000576","174011545737251",0.00,-0.50,0,294.86,298.77,0.0,0.0,0.000,1228692.7,1228692.7,15590,0,0,0,L,1122011218,1,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552647621,288322.00
03/15/2019 07:00,2,0.000,ALERT,211.03,295.76,60.012,1552647604,"201051344001158","174011545737251",0.00,-1.00,0,294.26,298.17,0.0,0.0,0.000,1206264.2,1206264.2,11811,0,0,0,L,1122011218,1,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552647623,288323.00
03/15/2019 07:00,2,0.000,ALERT,211.03,294.26,59.985,1552647604,"201051344000917","174011545737251",0.00,1.00,0,291.85,296.06,0.0,0.0,0.000,1220778.4,1220778.4,19482,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552647625,288324.00
03/15/2019 07:00,2,0.000,ALERT,211.03,294.26,59.975,1552647604,"201051344000417","174011545737251",0.00,0.00,0,292.46,296.36,0.0,0.0,0.000,985887.0,985887.0,19710,0,0,0,L,1122011218,1,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552647626,288325.00
03/15/2019 07:00,2,0.000,ALERT,211.03,294.56,59.975,1552647604,"201051344000685","174011545737251",0.00,0.00,0,293.06,296.66,0.0,0.0,0.000,1225398.3,1225398.3,19693,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552647628,288326.00
03/15/2019 07:00,2,0.000,ALERT,211.03,293.96,59.985,1552647604,"201051344000651","174011545737251",0.00,-1.50,0,292.46,296.06,0.0,0.0,0.000,1218086.1,1218086.1,19676,0,0,0,L,1122011218,1,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552647630,288327.00
03/15/2019 07:00,2,0.000,ALERT,210.57,296.36,59.975,1552647604,"201051344000594","174011545737251",0.00,0.00,0,294.56,298.47,0.0,0.0,0.000,1231566.7,1231566.7,43503,0,0,0,L,1122011218,1,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552647632,288328.00
03/15/2019 07:00,2,0.000,ALERT,210.80,296.06,59.943,1552647604,"201051344000469","174011545737251",0.00,-1.00,0,293.66,298.17,0.0,0.0,0.000,1210442.9,1210442.9,11799,0,0,0,L,1122011218,1,119.75,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552647634,288329.00
03/15/2019 07:00,2,0.000,ALERT,211.03,294.86,59.996,1552647604,"201051344000585","174011545737251",0.00,0.50,0,292.76,296.66,0.0,0.0,0.000,1230729.0,1230729.0,19727,0,0,0,L,1122011218,1,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552647635,288330.00
03/15/2019 07:00,2,0.000,ALERT,211.25,296.06,59.932,1552647604,"201051344000853","174011545737251",0.00,0.00,0,294.56,298.47,0.0,0.0,0.000,1233391.0,1233391.0,11395,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552647637,288331.00
03/15/2019 07:00,2,0.000,ALERT,211.03,294.86,59.990,1552647604,"201051344001145","174011545737251",0.00,0.00,0,293.06,297.26,0.0,0.0,0.000,1233638.3,1233638.3,19643,0,0,0,L,1122011218,1,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552647639,288332.00
03/15/2019 07:00,2,0.000,ALERT,211.03,294.86,59.985,1552647604,"201051344000438","174011545737251",0.00,-0.50,0,293.36,296.96,0.0,0.0,0.000,1226370.5,1226370.5,19685,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552647641,288333.00
03/15/2019 07:00,2,0.000,ALERT,210.35,294.56,59.980,1552647604,"201051344001135","174011545737251",0.00,0.00,0,293.06,297.26,0.0,0.0,0.000,1213406.7,1213406.7,19638,0,0,0,L,1122011218,1,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552647643,288334.00
03/15/2019 07:00,2,0.000,ALERT,210.80,296.36,59.985,1552647604,"201051344000983","174011545737251",0.00,0.00,0,294.86,298.47,0.0,0.0,0.000,1231726.7,1231726.7,11402,0,0,0,L,1122011218,1,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552647645,288335.00
03/15/2019 07:00,2,0.000,ALERT,210.80,294.26,59.985,1552647604,"201051344001203","174011545737251",0.00,-0.50,0,293.06,298.17,0.0,0.0,0.000,1221031.2,1221031.2,19684,0,0,0,L,1122011218,1,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552647646,288336.00
03/15/2019 07:00,2,0.000,ALERT,210.57,294.86,60.006,1552647604,"201051344001230","174011545737251",0.00,0.00,0,293.36,296.96,0.0,0.0,0.000,1218133.7,1218133.7,19496,0,0,0,L,1122011218,1,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552647648,288337.00
03/15/2019 07:00,2,0.000,ALERT,210.35,294.56,59.990,1552647604,"201051344000646","174011545737251",0.00,-0.50,0,292.46,296.36,0.0,0.0,0.000,1211206.2,1211206.2,19657,0,0,0,L,1122011218,1,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552647650,288338.00
03/15/2019 07:00,2,0.000,ALERT,211.03,295.76,59.943,1552647604,"201051344000867","174011545737251",0.00,0.50,0,293.96,298.47,0.0,0.0,0.000,1209365.3,1209365.3,43577,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552647652,288339.00
03/15/2019 07:00,2,0.000,ALERT,211.48,296.06,59.996,1552647604,"201051344000633","174011545737251",0.00,-0.50,0,292.76,297.87,0.0,0.0,0.000,1208040.1,1208040.1,43627,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552647654,288340.00
03/15/2019 07:00,2,0.000,ALERT,210.35,294.86,59.980,1552647604,"201051344000955","174011545737251",0.00,0.00,0,293.06,296.66,0.0,0.0,0.000,1230702.7,1230702.7,19678,0,0,0,L,1122011218,1,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552647656,288341.00
03/15/2019 07:00,2,0.000,ALERT,210.80,295.46,59.969,1552647604,"201051344000648","174011545737251",0.00,-1.00,0,293.96,298.47,0.0,0.0,0.000,1221679.3,1221679.3,43134,0,0,0,L,1122011218,1,119.75,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552647658,288342.00
03/15/2019 07:00,2,0.000,ALERT,211.25,296.36,60.001,1552647604,"201051344000645","174011545737251",0.00,0.50,0,294.56,298.17,0.0,0.0,0.000,1226285.8,1226285.8,43095,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552647659,288343.00
03/15/2019 07:00,2,0.000,ALERT,210.80,296.96,60.022,1552647604,"201051344000569","174011545737251",0.00,0.00,0,295.46,299.37,0.0,0.0,0.000,1242171.1,1242171.1,11317,0,0,0,L,1122011218,1,119.75,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552647661,288344.00
03/15/2019 07:00,2,0.000,ALERT,211.03,295.76,59.996,1552647604,"179051228000119","174011545737251",0.00,2.00,0,293.36,297.87,0.0,0.0,0.000,29985.2,29985.2,11392,0,0,0,L,46974696,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1552647663,288345.00
03/15/2019 07:15,2,0.000,ALERT,210.35,296.36,60.017,1552648504,"201051344000579","174011545737251",0.00,0.00,0,294.86,298.47,0.0,0.0,0.000,1242216.9,1242216.9,11767,0,0,0,L,1122011218,1,119.97,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552648506,288346.00
03/15/2019 07:15,2,0.000,ALERT,210.35,293.96,60.006,1552648504,"201051344001025","174011545737251",0.00,-1.00,0,292.46,296.96,0.0,0.0,0.000,1224823.7,1224823.7,19691,0,0,0,L,1122011218,1,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552648508,288347.00
03/15/2019 07:15,2,0.000,ALERT,210.35,294.56,60.043,1552648504,"201051344001093","174011545737251",0.00,1.00,0,292.76,296.36,0.0,0.0,0.000,1208843.3,1208843.3,19706,0,0,0,L,1122011218,1,120.42,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552648510,288348.00
03/15/2019 07:15,2,0.000,ALERT,210.35,295.76,59.975,1552648504,"201051344000458","174011545737251",0.00,1.50,0,294.26,298.47,0.0,0.0,0.000,1225636.2,1225636.2,11510,0,0,0,L,1122011218,1,119.97,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552648512,288349.00
03/15/2019 07:15,2,0.000,ALERT,210.35,295.16,60.017,1552648504,"201051344000890","174011545737251",0.00,0.50,0,293.06,297.26,0.0,0.0,0.000,1223533.6,1223533.6,19640,0,0,0,L,1122011218,1,120.65,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552648514,288350.00
03/15/2019 07:15,2,0.000,ALERT,210.35,295.46,60.012,1552648504,"201051344000988","174011545737251",0.00,0.00,0,291.55,297.26,0.0,0.0,0.000,950702.5,950702.5,11869,0,0,0,L,1122011218,1,119.75,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552648515,288351.00
03/15/2019 07:15,2,0.000,ALERT,210.80,295.46,60.017,1552648504,"201051344000582","174011545737251",0.00,-0.50,0,293.66,296.96,0.0,0.0,0.000,1203024.3,1203024.3,19612,0,0,0,L,1122011218,1,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552648517,288352.00
03/15/2019 07:15,2,0.000,ALERT,210.35,296.36,60.006,1552648504,"201051344000868","174011545737251",0.00,-0.50,0,294.86,298.47,0.0,0.0,0.000,1210664.5,1210664.5,43555,0,0,0,L,1122011218,1,119.97,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552648519,288353.00
03/15/2019 07:15,2,0.000,ALERT,211.03,296.36,60.006,1552648504,"201051344000576","174011545737251",0.00,0.00,0,294.26,297.87,0.0,0.0,0.000,1228692.7,1228692.7,15592,0,0,0,L,1122011218,1,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552648521,288354.00
03/15/2019 07:15,2,0.000,ALERT,210.57,295.76,60.001,1552648504,"201051344001158","174011545737251",0.00,-1.00,0,293.66,297.26,0.0,0.0,0.000,1206264.2,1206264.2,11813,0,0,0,L,1122011218,1,119.97,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552648523,288355.00
03/15/2019 07:15,2,0.000,ALERT,210.57,294.26,60.028,1552648504,"201051344000917","174011545737251",0.00,1.00,0,291.55,295.76,0.0,0.0,0.000,1220778.4,1220778.4,19484,0,0,0,L,1122011218,1,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552648525,288356.00
03/15/2019 07:15,2,0.000,ALERT,210.80,294.26,60.012,1552648504,"201051344000417","174011545737251",0.00,0.00,0,292.16,295.76,0.0,0.0,0.000,985887.0,985887.0,19712,0,0,0,L,1122011218,1,120.42,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552648526,288357.00
03/15/2019 07:15,2,0.000,ALERT,210.80,294.56,60.049,1552648504,"201051344000685","174011545737251",0.00,0.50,0,292.46,296.36,0.0,0.0,0.000,1225398.3,1225398.3,19695,0,0,0,L,1122011218,1,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552648528,288358.00
03/15/2019 07:15,2,0.000,ALERT,210.57,293.96,60.028,1552648504,"201051344000651","174011545737251",0.00,-1.50,0,292.16,295.76,0.0,0.0,0.000,1218086.1,1218086.1,19678,0,0,0,L,1122011218,1,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552648530,288359.00
03/15/2019 07:15,2,0.000,ALERT,210.12,296.36,59.980,1552648504,"201051344000594","174011545737251",0.00,-0.50,0,293.96,297.87,0.0,0.0,0.000,1231566.7,1231566.7,43505,0,0,0,L,1122011218,1,119.97,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552648532,288360.00
03/15/2019 07:15,2,0.000,ALERT,210.57,295.76,60.022,1552648504,"201051344000469","174011545737251",0.00,-1.00,0,293.06,297.57,0.0,0.0,0.000,1210442.9,1210442.9,11801,0,0,0,L,1122011218,1,119.52,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552648534,288361.00
03/15/2019 07:15,2,0.000,ALERT,210.57,294.86,60.028,1552648504,"201051344000585","174011545737251",0.00,0.50,0,292.46,296.36,0.0,0.0,0.000,1230729.0,1230729.0,19729,0,0,0,L,1122011218,1,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552648536,288362.00
03/15/2019 07:15,2,0.000,ALERT,210.80,295.76,60.065,1552648504,"201051344000853","174011545737251",0.00,-0.50,0,294.26,298.17,0.0,0.0,0.000,1233391.0,1233391.0,11397,0,0,0,L,1122011218,1,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552648537,288363.00
03/15/2019 07:15,2,0.000,ALERT,210.35,294.56,60.049,1552648504,"201051344001145","174011545737251",0.00,0.00,0,293.06,296.96,0.0,0.0,0.000,1233638.3,1233638.3,19645,0,0,0,L,1122011218,1,120.65,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552648539,288364.00
03/15/2019 07:15,2,0.000,ALERT,210.35,294.26,60.028,1552648504,"201051344000438","174011545737251",0.00,-0.50,0,292.76,296.66,0.0,0.0,0.000,1226370.5,1226370.5,19687,0,0,0,L,1122011218,1,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552648541,288365.00
03/15/2019 07:15,2,0.000,ALERT,209.67,294.26,60.012,1552648504,"201051344001135","174011545737251",0.00,0.00,0,292.76,296.66,0.0,0.0,0.000,1213406.7,1213406.7,19640,0,0,0,L,1122011218,1,120.42,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552648543,288366.00
03/15/2019 07:15,2,0.000,ALERT,210.35,296.06,60.059,1552648504,"201051344000983","174011545737251",0.00,0.00,0,294.56,298.47,0.0,0.0,0.000,1231726.7,1231726.7,11404,0,0,0,L,1122011218,1,119.97,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552648545,288367.00
03/15/2019 07:15,2,0.000,ALERT,210.12,293.96,60.033,1552648504,"201051344001203","174011545737251",0.00,-0.50,0,292.46,297.87,0.0,0.0,0.000,1221031.2,1221031.2,19686,0,0,0,L,1122011218,1,120.88,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552648547,288368.00
03/15/2019 07:15,2,0.000,ALERT,210.12,294.56,60.028,1552648504,"201051344001230","174011545737251",0.00,0.00,0,293.06,296.66,0.0,0.0,0.000,1218133.7,1218133.7,19498,0,0,0,L,1122011218,1,120.65,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552648548,288369.00
03/15/2019 07:15,2,0.000,ALERT,209.90,294.26,60.006,1552648504,"201051344000646","174011545737251",0.00,-0.50,0,292.16,296.06,0.0,0.0,0.000,1211206.2,1211206.2,19659,0,0,0,L,1122011218,1,120.65,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552648550,288370.00
03/15/2019 07:15,2,0.000,ALERT,210.57,295.16,60.033,1552648504,"201051344000867","174011545737251",0.00,0.50,0,293.66,298.17,0.0,0.0,0.000,1209365.3,1209365.3,43579,0,0,0,L,1122011218,1,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552648552,288371.00
03/15/2019 07:15,2,0.000,ALERT,211.03,295.16,60.033,1552648504,"201051344000633","174011545737251",0.00,-0.50,0,292.76,297.57,0.0,0.0,0.000,1208040.1,1208040.1,43629,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552648554,288372.00
03/15/2019 07:15,2,0.000,ALERT,209.67,294.26,60.017,1552648504,"201051344000955","174011545737251",0.00,0.00,0,292.76,296.36,0.0,0.0,0.000,1230702.7,1230702.7,19680,0,0,0,L,1122011218,1,119.97,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552648556,288373.00
03/15/2019 07:15,2,0.000,ALERT,210.35,294.86,60.033,1552648504,"201051344000648","174011545737251",0.00,-1.00,0,293.66,297.87,0.0,0.0,0.000,1221679.3,1221679.3,43136,0,0,0,L,1122011218,1,119.52,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552648557,288374.00
03/15/2019 07:15,2,0.000,ALERT,210.80,295.46,60.028,1552648504,"201051344000645","174011545737251",0.00,0.50,0,294.26,298.17,0.0,0.0,0.000,1226285.8,1226285.8,43097,0,0,0,L,1122011218,1,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552648559,288375.00
03/15/2019 07:15,2,0.000,ALERT,210.35,296.36,60.038,1552648504,"201051344000569","174011545737251",0.00,0.00,0,294.86,298.77,0.0,0.0,0.000,1242171.1,1242171.1,11319,0,0,0,L,1122011218,1,119.75,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552648561,288376.00
03/15/2019 07:15,2,0.000,ALERT,210.57,295.46,60.012,1552648504,"179051228000119","174011545737251",0.00,2.00,0,292.16,297.57,0.0,0.0,0.000,29985.2,29985.2,11394,0,0,0,L,46974696,1,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1552648563,288377.00
03/15/2019 07:30,2,0.000,ALERT,211.03,297.26,60.033,1552649405,"201051344000579","174011545737251",0.00,0.00,0,294.56,298.77,0.0,0.0,0.000,1242216.9,1242216.9,11769,0,0,0,L,1122011218,1,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552649407,288378.00
03/15/2019 07:30,2,0.000,ALERT,210.12,293.96,60.075,1552649405,"201051344001025","174011545737251",0.00,-1.00,0,292.16,296.66,0.0,0.0,0.000,1224823.7,1224823.7,19693,0,0,0,L,1122011218,1,120.42,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552649409,288379.00
03/15/2019 07:30,2,0.000,ALERT,210.35,294.56,60.017,1552649405,"201051344001093","174011545737251",0.00,1.00,0,292.46,295.76,0.0,0.0,0.000,1208843.3,1208843.3,19708,0,0,0,L,1122011218,1,120.65,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552649410,288380.00
03/15/2019 07:30,2,0.000,ALERT,210.80,296.66,60.028,1552649405,"201051344000458","174011545737251",0.00,1.50,0,293.96,298.77,0.0,0.0,0.000,1225636.2,1225636.2,11512,0,0,0,L,1122011218,1,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552649412,288381.00
03/15/2019 07:30,2,0.000,ALERT,210.12,294.86,60.038,1552649405,"201051344000890","174011545737251",0.00,0.50,0,293.06,297.26,0.0,0.0,0.000,1223533.6,1223533.6,19642,0,0,0,L,1122011218,1,120.88,119.75,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552649414,288382.00
03/15/2019 07:30,2,0.000,ALERT,210.80,296.36,60.022,1552649405,"201051344000988","174011545737251",0.00,0.00,0,291.25,297.57,0.0,0.0,0.000,950702.5,950702.5,11871,0,0,0,L,1122011218,1,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552649416,288383.00
03/15/2019 07:30,2,0.000,ALERT,210.80,295.46,60.022,1552649405,"201051344000582","174011545737251",0.00,-1.00,0,293.36,296.66,0.0,0.0,0.000,1203024.3,1203024.3,19614,0,0,0,L,1122011218,1,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552649418,288384.00
03/15/2019 07:30,2,0.000,ALERT,211.03,297.26,60.022,1552649405,"201051344000868","174011545737251",0.00,-0.50,0,294.26,298.77,0.0,0.0,0.000,1210664.5,1210664.5,43557,0,0,0,L,1122011218,1,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552649419,288385.00
03/15/2019 07:30,2,0.000,ALERT,211.48,297.26,60.017,1552649405,"201051344000576","174011545737251",0.00,-0.50,0,293.96,298.17,0.0,0.0,0.000,1228692.7,1228692.7,15594,0,0,0,L,1122011218,1,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552649421,288386.00
03/15/2019 07:30,2,0.000,ALERT,211.03,296.06,60.022,1552649405,"201051344001158","174011545737251",0.00,-1.00,0,293.06,297.57,0.0,0.0,0.000,1206264.2,1206264.2,11815,0,0,0,L,1122011218,1,119.97,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552649423,288387.00
03/15/2019 07:30,2,0.000,ALERT,210.57,293.96,60.017,1552649405,"201051344000917","174011545737251",0.00,1.00,0,291.55,295.76,0.0,0.0,0.000,1220778.4,1220778.4,19486,0,0,0,L,1122011218,1,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552649425,288388.00
03/15/2019 07:30,2,0.000,ALERT,210.35,293.66,60.012,1552649405,"201051344000417","174011545737251",0.00,0.00,0,291.85,295.76,0.0,0.0,0.000,985887.0,985887.0,19714,0,0,0,L,1122011218,1,120.42,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552649427,288389.00
03/15/2019 07:30,2,0.000,ALERT,210.57,294.26,60.012,1552649405,"201051344000685","174011545737251",0.00,0.00,0,292.46,296.06,0.0,0.0,0.000,1225398.3,1225398.3,19697,0,0,0,L,1122011218,1,121.55,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552649429,288390.00
03/15/2019 07:30,2,0.000,ALERT,210.35,293.66,60.006,1552649405,"201051344000651","174011545737251",0.00,-1.50,0,292.16,295.76,0.0,0.0,0.000,1218086.1,1218086.1,19680,0,0,0,L,1122011218,1,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552649431,288391.00
03/15/2019 07:30,2,0.000,ALERT,210.57,297.26,60.006,1552649405,"201051344000594","174011545737251",0.00,-0.50,0,293.36,298.17,0.0,0.0,0.000,1231566.7,1231566.7,43507,0,0,0,L,1122011218,1,119.97,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552649432,288392.00
03/15/2019 07:30,2,0.000,ALERT,211.25,296.66,60.017,1552649405,"201051344000469","174011545737251",0.00,-1.00,0,292.76,297.57,0.0,0.0,0.000,1210442.9,1210442.9,11803,0,0,0,L,1122011218,1,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552649434,288393.00
03/15/2019 07:30,2,0.000,ALERT,210.35,294.56,59.975,1552649405,"201051344000585","174011545737251",0.00,0.50,0,291.85,296.06,0.0,0.0,0.000,1230729.0,1230729.0,19731,0,0,0,L,1122011218,1,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552649436,288394.00
03/15/2019 07:30,2,0.000,ALERT,211.48,296.36,59.975,1552649405,"201051344000853","174011545737251",0.00,-0.50,0,293.96,298.17,0.0,0.0,0.000,1233391.0,1233391.0,11399,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552649438,288395.00
03/15/2019 07:30,2,0.000,ALERT,210.57,294.56,60.006,1552649405,"201051344001145","174011545737251",0.00,0.00,0,292.76,296.66,0.0,0.0,0.000,1233638.3,1233638.3,19647,0,0,0,L,1122011218,1,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552649440,288396.00
03/15/2019 07:30,2,0.000,ALERT,210.35,294.56,59.996,1552649405,"201051344000438","174011545737251",0.00,-0.50,0,292.76,296.36,0.0,0.0,0.000,1226370.5,1226370.5,19689,0,0,0,L,1122011218,1,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552649441,288397.00
03/15/2019 07:30,2,0.000,ALERT,209.90,294.56,59.959,1552649405,"201051344001135","174011545737251",0.00,0.00,0,292.46,296.66,0.0,0.0,0.000,1213406.7,1213406.7,19642,0,0,0,L,1122011218,1,120.65,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552649443,288398.00
03/15/2019 07:30,2,0.000,ALERT,210.80,296.66,60.006,1552649405,"201051344000983","174011545737251",0.00,0.00,0,293.96,298.17,0.0,0.0,0.000,1231726.7,1231726.7,11406,0,0,0,L,1122011218,1,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552649445,288399.00
03/15/2019 07:30,2,0.000,ALERT,210.12,293.96,60.022,1552649405,"201051344001203","174011545737251",0.00,-0.50,0,292.16,297.57,0.0,0.0,0.000,1221031.2,1221031.2,19688,0,0,0,L,1122011218,1,121.10,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552649447,288400.00
03/15/2019 07:30,2,0.000,ALERT,210.12,294.86,60.022,1552649405,"201051344001230","174011545737251",0.00,0.00,0,292.46,296.06,0.0,0.0,0.000,1218133.7,1218133.7,19500,0,0,0,L,1122011218,1,120.88,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552649449,288401.00
03/15/2019 07:30,2,0.000,ALERT,209.90,293.96,60.012,1552649405,"201051344000646","174011545737251",0.00,-0.50,0,291.85,295.46,0.0,0.0,0.000,1211206.2,1211206.2,19661,0,0,0,L,1122011218,1,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552649450,288402.00
03/15/2019 07:30,2,0.000,ALERT,211.03,296.06,60.012,1552649405,"201051344000867","174011545737251",0.00,0.50,0,293.06,298.17,0.0,0.0,0.000,1209365.3,1209365.3,43581,0,0,0,L,1122011218,1,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552649452,288403.00
03/15/2019 07:30,2,0.000,ALERT,211.48,296.36,60.022,1552649405,"201051344000633","174011545737251",0.00,-0.50,0,291.85,297.26,0.0,0.0,0.000,1208040.1,1208040.1,43631,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552649454,288404.00
03/15/2019 07:30,2,0.000,ALERT,209.67,294.26,59.975,1552649405,"201051344000955","174011545737251",0.00,0.00,0,292.16,295.76,0.0,0.0,0.000,1230702.7,1230702.7,19682,0,0,0,L,1122011218,1,120.20,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552649456,288405.00
03/15/2019 07:30,2,0.000,ALERT,210.80,295.76,60.017,1552649405,"201051344000648","174011545737251",0.00,-1.00,0,293.06,297.87,0.0,0.0,0.000,1221679.3,1221679.3,43138,0,0,0,L,1122011218,1,119.75,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552649458,288406.00
03/15/2019 07:30,2,0.000,ALERT,211.25,296.66,60.022,1552649405,"201051344000645","174011545737251",0.00,0.00,0,293.66,297.87,0.0,0.0,0.000,1226285.8,1226285.8,43099,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552649460,288407.00
03/15/2019 07:30,2,0.000,ALERT,210.80,296.96,60.017,1552649405,"201051344000569","174011545737251",0.00,0.00,0,294.56,298.77,0.0,0.0,0.000,1242171.1,1242171.1,11321,0,0,0,L,1122011218,1,119.75,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552649461,288408.00
03/15/2019 07:30,2,0.000,ALERT,211.25,296.06,60.022,1552649405,"179051228000119","174011545737251",0.00,1.50,0,292.46,297.26,0.0,0.0,0.000,29985.2,29985.2,11396,0,0,0,L,46974696,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1552649463,288409.00
03/15/2019 07:45,2,0.000,ALERT,211.03,297.26,60.065,1552650303,"201051344000579","174011545737251",0.00,0.00,0,295.46,302.98,0.0,0.0,0.000,1242216.9,1242216.9,11771,0,0,0,L,1122011218,1,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552650306,288410.00
03/15/2019 07:45,2,0.000,ALERT,210.80,294.86,60.012,1552650303,"201051344001025","174011545737251",0.00,-1.00,0,291.85,297.26,0.0,0.0,0.000,1224823.7,1224823.7,19695,0,0,0,L,1122011218,1,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552650307,288411.00
03/15/2019 07:45,2,0.000,ALERT,211.03,295.46,60.028,1552650303,"201051344001093","174011545737251",0.00,1.00,0,292.16,296.66,0.0,0.0,0.000,1208843.3,1208843.3,19710,0,0,0,L,1122011218,1,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552650309,288412.00
03/15/2019 07:45,2,0.000,ALERT,211.03,296.36,60.017,1552650303,"201051344000458","174011545737251",0.00,1.00,0,294.86,302.68,0.0,0.0,0.000,1225636.2,1225636.2,11514,0,0,0,L,1122011218,1,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552650311,288413.00
03/15/2019 07:45,2,0.000,ALERT,210.80,295.46,60.017,1552650303,"201051344000890","174011545737251",0.00,0.50,0,293.06,297.87,0.0,0.0,0.000,1223533.6,1223533.6,19644,0,0,0,L,1122011218,1,121.10,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552650313,288414.00
03/15/2019 07:45,2,0.000,ALERT,210.80,296.36,60.001,1552650303,"201051344000988","174011545737251",0.00,0.00,0,292.16,301.77,0.0,0.0,0.000,950702.5,950702.5,11873,0,0,0,L,1122011218,1,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552650315,288415.00
03/15/2019 07:45,2,0.000,ALERT,211.48,296.06,60.006,1552650303,"201051344000582","174011545737251",0.00,-1.00,0,293.36,297.57,0.0,0.0,0.000,1203024.3,1203024.3,19616,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552650317,288416.00
03/15/2019 07:45,2,0.000,ALERT,211.03,296.96,60.022,1552650303,"201051344000868","174011545737251",0.00,-0.50,0,295.46,303.58,0.0,0.0,0.000,1210664.5,1210664.5,43559,0,0,0,L,1122011218,1,119.97,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552650319,288417.00
03/15/2019 07:45,2,0.000,ALERT,211.70,296.96,60.017,1552650303,"201051344000576","174011545737251",0.00,-0.50,0,294.56,302.37,0.0,0.0,0.000,1228692.7,1228692.7,15596,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552650321,288418.00
03/15/2019 07:45,2,0.000,ALERT,211.03,296.36,60.022,1552650303,"201051344001158","174011545737251",0.00,-1.00,0,293.96,301.47,0.0,0.0,0.000,1206264.2,1206264.2,11817,0,0,0,L,1122011218,1,119.97,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552650323,288419.00
03/15/2019 07:45,2,0.000,ALERT,211.25,294.86,59.980,1552650303,"201051344000917","174011545737251",0.00,1.00,0,291.25,296.36,0.0,0.0,0.000,1220778.4,1220778.4,19488,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552650324,288420.00
03/15/2019 07:45,2,0.000,ALERT,211.03,294.56,60.017,1552650303,"201051344000417","174011545737251",0.00,-0.50,0,291.55,296.36,0.0,0.0,0.000,985887.0,985887.0,19716,0,0,0,L,1122011218,1,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552650326,288421.00
03/15/2019 07:45,2,0.000,ALERT,211.25,295.16,60.012,1552650303,"201051344000685","174011545737251",0.00,0.00,0,292.16,296.66,0.0,0.0,0.000,1225398.3,1225398.3,19699,0,0,0,L,1122011218,1,121.78,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552650328,288422.00
03/15/2019 07:45,2,0.000,ALERT,211.25,294.56,60.022,1552650303,"201051344000651","174011545737251",0.00,-1.50,0,291.55,296.36,0.0,0.0,0.000,1218086.1,1218086.1,19682,0,0,0,L,1122011218,1,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552650330,288423.00
03/15/2019 07:45,2,0.000,ALERT,210.80,296.96,60.022,1552650303,"201051344000594","174011545737251",0.00,-0.50,0,294.26,302.98,0.0,0.0,0.000,1231566.7,1231566.7,43509,0,0,0,L,1122011218,1,119.97,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552650332,288424.00
03/15/2019 07:45,2,0.000,ALERT,211.25,296.36,60.022,1552650303,"201051344000469","174011545737251",0.00,-1.00,0,293.66,301.77,0.0,0.0,0.000,1210442.9,1210442.9,11805,0,0,0,L,1122011218,1,119.75,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552650333,288425.00
03/15/2019 07:45,2,0.000,ALERT,211.03,295.46,59.980,1552650303,"201051344000585","174011545737251",0.00,0.00,0,291.85,296.96,0.0,0.0,0.000,1230729.0,1230729.0,19733,0,0,0,L,1122011218,1,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552650335,288426.00
03/15/2019 07:45,2,0.000,ALERT,211.70,296.36,59.990,1552650303,"201051344000853","174011545737251",0.00,-0.50,0,294.86,302.37,0.0,0.0,0.000,1233391.0,1233391.0,11401,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552650337,288427.00
03/15/2019 07:45,2,0.000,ALERT,211.25,295.76,60.033,1552650303,"201051344001145","174011545737251",0.00,-0.50,0,292.76,297.57,0.0,0.0,0.000,1233638.3,1233638.3,19649,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552650339,288428.00
03/15/2019 07:45,2,0.000,ALERT,211.25,295.46,60.017,1552650303,"201051344000438","174011545737251",0.00,-0.50,0,292.46,297.26,0.0,0.0,0.000,1226370.5,1226370.5,19691,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552650341,288429.00
03/15/2019 07:45,2,0.000,ALERT,210.57,295.16,60.022,1552650303,"201051344001135","174011545737251",0.00,-0.50,0,292.76,297.26,0.0,0.0,0.000,1213406.7,1213406.7,19644,0,0,0,L,1122011218,1,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552650343,288430.00
03/15/2019 07:45,2,0.000,ALERT,211.03,296.66,60.017,1552650303,"201051344000983","174011545737251",0.00,0.00,0,295.16,302.37,0.0,0.0,0.000,1231726.7,1231726.7,11408,0,0,0,L,1122011218,1,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552650344,288431.00
