ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/15/2019 07:45,2,0.000,ALERT,211.25,295.16,59.980,1552650303,"201051344001203","174011545737251",0.00,-0.50,0,292.16,298.47,0.0,0.0,0.000,1221031.2,1221031.2,19690,0,0,0,L,1122011218,1,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552650346,288432.00
03/15/2019 07:45,2,0.000,ALERT,211.03,295.76,59.980,1552650303,"201051344001230","174011545737251",0.00,0.00,0,292.46,296.96,0.0,0.0,0.000,1218133.7,1218133.7,19502,0,0,0,L,1122011218,1,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552650348,288433.00
03/15/2019 07:45,2,0.000,ALERT,210.80,295.46,60.022,1552650303,"201051344000646","174011545737251",0.00,-0.50,0,291.55,296.66,0.0,0.0,0.000,1211206.2,1211206.2,19663,0,0,0,L,1122011218,1,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552650350,288434.00
03/15/2019 07:45,2,0.000,ALERT,211.48,296.36,60.022,1552650303,"201051344000867","174011545737251",0.00,0.50,0,293.96,303.28,0.0,0.0,0.000,1209365.3,1209365.3,43583,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552650352,288435.00
03/15/2019 07:45,2,0.000,ALERT,211.93,296.36,60.012,1552650303,"201051344000633","174011545737251",0.00,-0.50,0,293.06,302.07,0.0,0.0,0.000,1208040.1,1208040.1,43633,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552650353,288436.00
03/15/2019 07:45,2,0.000,ALERT,210.57,295.46,60.028,1552650303,"201051344000955","174011545737251",0.00,0.00,0,292.16,296.66,0.0,0.0,0.000,1230702.7,1230702.7,19684,0,0,0,L,1122011218,1,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552650355,288437.00
03/15/2019 07:45,2,0.000,ALERT,211.25,296.06,60.028,1552650303,"201051344000648","174011545737251",0.00,-1.00,0,293.96,302.37,0.0,0.0,0.000,1221679.3,1221679.3,43140,0,0,0,L,1122011218,1,119.75,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552650357,288438.00
03/15/2019 07:45,2,0.000,ALERT,211.70,296.66,60.022,1552650303,"201051344000645","174011545737251",0.00,0.00,0,294.56,302.37,0.0,0.0,0.000,1226285.8,1226285.8,43101,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552650359,288439.00
03/15/2019 07:45,2,0.000,ALERT,211.25,297.26,60.022,1552650303,"201051344000569","174011545737251",0.00,-0.50,0,295.46,303.28,0.0,0.0,0.000,1242171.1,1242171.1,11323,0,0,0,L,1122011218,1,119.75,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552650361,288440.00
03/15/2019 07:45,2,0.000,ALERT,211.48,296.06,60.022,1552650303,"179051228000119","174011545737251",0.00,1.50,0,293.06,301.47,0.0,0.0,0.000,29985.2,29985.2,11398,0,0,0,L,46974696,1,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1552650363,288441.00
03/15/2019 08:00,2,0.000,ALERT,211.03,297.26,60.012,1552651203,"201051344000579","174011545737251",0.00,0.00,0,295.16,298.77,0.0,0.0,0.000,1242216.9,1242216.9,11773,0,0,0,L,1122011218,1,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552651206,288442.00
03/15/2019 08:00,2,0.000,ALERT,210.80,294.26,60.012,1552651203,"201051344001025","174011545737251",0.00,-1.00,0,292.76,297.57,0.0,0.0,0.000,1224823.7,1224823.7,19697,0,0,0,L,1122011218,1,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552651207,288443.00
03/15/2019 08:00,2,0.000,ALERT,210.80,294.86,60.012,1552651203,"201051344001093","174011545737251",0.00,0.50,0,293.06,296.96,0.0,0.0,0.000,1208843.3,1208843.3,19712,0,0,0,L,1122011218,1,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552651209,288444.00
03/15/2019 08:00,2,0.000,ALERT,211.03,296.36,60.006,1552651203,"201051344000458","174011545737251",0.00,1.00,0,294.56,299.07,0.0,0.0,0.000,1225636.2,1225636.2,11516,0,0,0,L,1122011218,1,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552651211,288445.00
03/15/2019 08:00,2,0.000,ALERT,210.80,295.46,60.006,1552651203,"201051344000890","174011545737251",0.00,0.00,0,293.66,297.87,0.0,0.0,0.000,1223533.6,1223533.6,19646,0,0,0,L,1122011218,1,121.10,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552651213,288446.00
03/15/2019 08:00,2,0.000,ALERT,210.80,295.76,60.012,1552651203,"201051344000988","174011545737251",0.00,0.00,0,291.85,297.57,0.0,0.0,0.000,950702.5,950702.5,11875,0,0,0,L,1122011218,1,119.75,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552651215,288447.00
03/15/2019 08:00,2,0.000,ALERT,211.48,296.36,60.022,1552651203,"201051344000582","174011545737251",0.00,-1.00,0,293.96,297.87,0.0,0.0,0.000,1203024.3,1203024.3,19618,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552651216,288448.00
03/15/2019 08:00,2,0.000,ALERT,210.80,296.66,60.017,1552651203,"201051344000868","174011545737251",0.00,-0.50,0,295.16,298.77,0.0,0.0,0.000,1210664.5,1210664.5,43561,0,0,0,L,1122011218,1,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552651218,288449.00
03/15/2019 08:00,2,0.000,ALERT,211.48,296.66,60.017,1552651203,"201051344000576","174011545737251",0.00,-0.50,0,294.56,298.47,0.0,0.0,0.000,1228692.7,1228692.7,15598,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552651220,288450.00
03/15/2019 08:00,2,0.000,ALERT,211.03,296.36,60.059,1552651203,"201051344001158","174011545737251",0.00,-1.00,0,293.96,297.87,0.0,0.0,0.000,1206264.2,1206264.2,11819,0,0,0,L,1122011218,1,119.97,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552651222,288451.00
03/15/2019 08:00,2,0.000,ALERT,211.03,294.56,59.996,1552651203,"201051344000917","174011545737251",0.00,1.00,0,292.16,296.36,0.0,0.0,0.000,1220778.4,1220778.4,19490,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552651224,288452.00
03/15/2019 08:00,2,0.000,ALERT,211.03,294.56,60.017,1552651203,"201051344000417","174011545737251",0.00,-0.50,0,292.76,296.36,0.0,0.0,0.000,985887.0,985887.0,19718,0,0,0,L,1122011218,1,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552651226,288453.00
03/15/2019 08:00,2,0.000,ALERT,211.03,295.16,60.017,1552651203,"201051344000685","174011545737251",0.00,0.00,0,293.36,296.96,0.0,0.0,0.000,1225398.3,1225398.3,19701,0,0,0,L,1122011218,1,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552651227,288454.00
03/15/2019 08:00,2,0.000,ALERT,210.80,294.56,60.022,1552651203,"201051344000651","174011545737251",0.00,-1.50,0,292.76,296.36,0.0,0.0,0.000,1218086.1,1218086.1,19684,0,0,0,L,1122011218,1,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552651229,288455.00
03/15/2019 08:00,2,0.000,ALERT,210.57,296.96,60.017,1552651203,"201051344000594","174011545737251",0.00,-0.50,0,293.96,298.47,0.0,0.0,0.000,1231566.7,1231566.7,43511,0,0,0,L,1122011218,1,119.97,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552651231,288456.00
03/15/2019 08:00,2,0.000,ALERT,211.03,296.66,60.022,1552651203,"201051344000469","174011545737251",0.00,-1.50,0,293.66,298.17,0.0,0.0,0.000,1210442.9,1210442.9,11807,0,0,0,L,1122011218,1,119.75,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552651233,288457.00
03/15/2019 08:00,2,0.000,ALERT,211.03,295.46,60.022,1552651203,"201051344000585","174011545737251",0.00,0.00,0,292.76,296.96,0.0,0.0,0.000,1230729.0,1230729.0,19735,0,0,0,L,1122011218,1,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552651235,288458.00
03/15/2019 08:00,2,0.000,ALERT,211.48,296.36,60.006,1552651203,"201051344000853","174011545737251",0.00,-0.50,0,294.56,298.47,0.0,0.0,0.000,1233391.0,1233391.0,11403,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552651236,288459.00
03/15/2019 08:00,2,0.000,ALERT,211.03,295.16,60.017,1552651203,"201051344001145","174011545737251",0.00,-0.50,0,293.66,297.57,0.0,0.0,0.000,1233638.3,1233638.3,19651,0,0,0,L,1122011218,1,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552651238,288460.00
03/15/2019 08:00,2,0.000,ALERT,210.80,295.16,60.059,1552651203,"201051344000438","174011545737251",0.00,-1.00,0,293.36,297.26,0.0,0.0,0.000,1226370.5,1226370.5,19693,0,0,0,L,1122011218,1,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552651240,288461.00
03/15/2019 08:00,2,0.000,ALERT,210.57,295.46,60.033,1552651203,"201051344001135","174011545737251",0.00,-0.50,0,293.66,297.57,0.0,0.0,0.000,1213406.7,1213406.7,19646,0,0,0,L,1122011218,1,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552651242,288462.00
03/15/2019 08:00,2,0.000,ALERT,211.03,296.66,60.022,1552651203,"201051344000983","174011545737251",0.00,0.00,0,293.96,298.47,0.0,0.0,0.000,1231726.7,1231726.7,11410,0,0,0,L,1122011218,1,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552651244,288463.00
03/15/2019 08:00,2,0.000,ALERT,210.80,294.86,60.028,1552651203,"201051344001203","174011545737251",0.00,-0.50,0,293.36,298.47,0.0,0.0,0.000,1221031.2,1221031.2,19692,0,0,0,L,1122011218,1,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552651246,288464.00
03/15/2019 08:00,2,0.000,ALERT,210.57,295.16,60.028,1552651203,"201051344001230","174011545737251",0.00,-0.50,0,293.66,297.26,0.0,0.0,0.000,1218133.7,1218133.7,19504,0,0,0,L,1122011218,1,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552651247,288465.00
03/15/2019 08:00,2,0.000,ALERT,210.57,294.86,60.038,1552651203,"201051344000646","174011545737251",0.00,-0.50,0,292.76,296.66,0.0,0.0,0.000,1211206.2,1211206.2,19665,0,0,0,L,1122011218,1,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552651249,288466.00
03/15/2019 08:00,2,0.000,ALERT,211.03,296.06,60.022,1552651203,"201051344000867","174011545737251",0.00,0.50,0,293.96,298.47,0.0,0.0,0.000,1209365.3,1209365.3,43585,0,0,0,L,1122011218,1,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552651251,288467.00
03/15/2019 08:00,2,0.000,ALERT,211.70,296.06,60.043,1552651203,"201051344000633","174011545737251",0.00,-1.00,0,292.76,297.87,0.0,0.0,0.000,1208040.1,1208040.1,43635,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552651253,288468.00
03/15/2019 08:00,2,0.000,ALERT,210.35,295.16,60.006,1552651203,"201051344000955","174011545737251",0.00,-0.50,0,293.36,296.96,0.0,0.0,0.000,1230702.7,1230702.7,19686,0,0,0,L,1122011218,1,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552651255,288469.00
03/15/2019 08:00,2,0.000,ALERT,211.03,295.76,60.070,1552651203,"201051344000648","174011545737251",0.00,-1.50,0,293.96,298.17,0.0,0.0,0.000,1221679.3,1221679.3,43142,0,0,0,L,1122011218,1,119.75,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552651256,288470.00
03/15/2019 08:00,2,0.000,ALERT,211.48,296.66,60.028,1552651203,"201051344000645","174011545737251",0.00,0.00,0,294.56,298.47,0.0,0.0,0.000,1226285.8,1226285.8,43103,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552651258,288471.00
03/15/2019 08:00,2,0.000,ALERT,211.03,297.26,60.028,1552651203,"201051344000569","174011545737251",0.00,0.00,0,295.16,299.37,0.0,0.0,0.000,1242171.1,1242171.1,11326,0,0,0,L,1122011218,1,119.75,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552651261,288472.00
03/15/2019 08:00,2,0.000,ALERT,211.25,296.06,60.017,1552651203,"179051228000119","174011545737251",0.00,1.50,0,293.06,297.87,0.0,0.0,0.000,29985.2,29985.2,11400,0,0,0,L,46974696,1,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1552651262,288473.00
03/15/2019 08:15,2,0.174,ALERT,211.25,297.26,59.990,1552652104,"201051344000579","174011545737251",18.09,-0.50,0,294.86,298.77,3.2,1.2,0.000,1242217.0,1242217.0,11775,0,0,0,L,1122011218,1,120.20,121.10,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,15,0,0,0,0,0,0,0,0,0,0,0,1552652106,288474.00
03/15/2019 08:15,2,0.135,ALERT,211.03,295.46,60.017,1552652104,"201051344001025","174011545737251",19.24,-1.00,0,292.46,297.87,2.7,0.6,0.000,1224823.7,1224823.7,19699,0,0,0,L,1122011218,1,120.88,120.65,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,16,0,0,0,0,0,0,0,0,0,0,0,1552652108,288475.00
03/15/2019 08:15,2,0.197,ALERT,211.25,296.06,60.022,1552652104,"201051344001093","174011545737251",17.41,0.50,0,292.76,297.26,3.5,1.4,0.000,1208843.3,1208843.3,19714,0,0,0,L,1122011218,1,121.10,120.65,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,21,0,0,0,0,0,0,0,0,0,0,0,1552652110,288476.00
03/15/2019 08:15,2,0.145,ALERT,211.03,296.66,60.022,1552652104,"201051344000458","174011545737251",18.39,1.00,0,293.96,298.77,2.7,0.7,0.000,1225636.3,1225636.3,11518,0,0,0,L,1122011218,1,120.42,121.55,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,17,0,0,0,0,0,0,0,0,0,0,0,1552652112,288477.00
03/15/2019 08:15,2,0.162,ALERT,211.25,296.66,60.054,1552652104,"201051344000890","174011545737251",18.98,0.00,0,293.36,298.17,3.1,1.1,0.000,1223533.6,1223533.6,19648,0,0,0,L,1122011218,1,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,14,0,0,0,0,0,0,0,0,0,0,0,1552652114,288478.00
03/15/2019 08:15,2,0.119,ALERT,211.03,296.36,60.012,1552652104,"201051344000988","174011545737251",16.92,0.00,0,291.85,297.57,2.0,0.1,0.000,950702.5,950702.5,11877,0,0,0,L,1122011218,1,119.97,121.55,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,17,0,0,0,0,0,0,0,0,0,0,0,1552652116,288479.00
03/15/2019 08:15,2,0.154,ALERT,211.70,296.96,60.017,1552652104,"201051344000582","174011545737251",18.41,-1.00,0,294.26,298.17,2.9,0.9,0.000,1203024.3,1203024.3,19620,0,0,0,L,1122011218,1,121.33,121.10,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,17,0,0,0,0,0,0,0,0,0,0,0,1552652118,288480.00
03/15/2019 08:15,2,0.137,ALERT,211.25,297.26,60.012,1552652104,"201051344000868","174011545737251",17.81,-0.50,0,294.86,298.77,2.5,0.5,0.000,1210664.5,1210664.5,43563,0,0,0,L,1122011218,1,119.97,121.78,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,14,0,0,0,0,0,0,0,0,0,0,0,1552652120,288481.00
03/15/2019 08:15,2,0.152,ALERT,211.70,297.26,60.012,1552652104,"201051344000576","174011545737251",17.27,-0.50,0,294.56,298.17,2.7,0.7,0.000,1228692.8,1228692.8,15600,0,0,0,L,1122011218,1,120.42,121.55,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,14,0,0,0,0,0,0,0,0,0,0,0,1552652121,288482.00
03/15/2019 08:15,2,0.125,ALERT,211.48,296.66,60.012,1552652104,"201051344001158","174011545737251",18.03,-1.00,0,293.96,297.57,2.3,0.3,0.000,1206264.3,1206264.3,11821,0,0,0,L,1122011218,1,120.20,121.33,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,20,0,0,0,0,0,0,0,0,0,0,0,1552652123,288483.00
03/15/2019 08:15,2,0.137,ALERT,211.48,295.46,59.969,1552652104,"201051344000917","174011545737251",17.63,1.00,0,291.85,296.66,2.4,0.4,0.000,1220778.4,1220778.4,19492,0,0,0,L,1122011218,1,121.10,121.10,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,21,0,0,0,0,0,0,0,0,0,0,0,1552652125,288484.00
03/15/2019 08:15,2,0.197,ALERT,211.48,295.46,60.006,1552652104,"201051344000417","174011545737251",15.94,0.00,0,292.46,296.66,3.2,1.2,0.000,985887.1,985887.1,19720,0,0,0,L,1122011218,1,121.10,120.65,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,21,0,0,0,0,0,0,0,0,0,0,0,1552652127,288485.00
03/15/2019 08:15,2,0.141,ALERT,211.70,295.76,60.054,1552652104,"201051344000685","174011545737251",17.89,-0.50,0,293.06,297.26,2.6,0.6,0.000,1225398.3,1225398.3,19703,0,0,0,L,1122011218,1,122.01,120.65,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,22,0,0,0,0,0,0,0,0,0,0,0,1552652129,288486.00
03/15/2019 08:15,2,0.160,ALERT,211.25,294.86,60.001,1552652104,"201051344000651","174011545737251",18.27,-1.50,0,292.76,296.66,3.0,1.0,0.000,1218086.1,1218086.1,19686,0,0,0,L,1122011218,1,121.55,120.20,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,0,0,0,0,0,0,0,0,0,0,0,1552652130,288487.00
03/15/2019 08:15,2,0.146,ALERT,210.80,296.96,60.012,1552652104,"201051344000594","174011545737251",18.81,-0.50,0,293.96,298.17,2.8,0.8,0.000,1231566.7,1231566.7,43513,0,0,0,L,1122011218,1,120.20,121.10,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,16,0,0,0,0,0,0,0,0,0,0,0,1552652132,288488.00
03/15/2019 08:15,2,0.170,ALERT,211.25,296.66,60.012,1552652104,"201051344000469","174011545737251",18.89,-1.00,0,293.36,298.17,3.3,1.2,0.000,1210443.0,1210443.0,11809,0,0,0,L,1122011218,1,119.75,121.78,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,12,0,0,0,0,0,0,0,0,0,0,0,1552652134,288489.00
03/15/2019 08:15,2,0.135,ALERT,211.25,296.06,60.006,1552652104,"201051344000585","174011545737251",17.99,0.00,0,292.76,297.26,2.5,0.5,0.000,1230729.0,1230729.0,19737,0,0,0,L,1122011218,1,120.65,120.88,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,68,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,13,0,0,0,0,0,0,0,0,0,0,0,1552652136,288490.00
03/15/2019 08:15,2,0.133,ALERT,211.93,296.66,60.012,1552652104,"201051344000853","174011545737251",16.84,-0.50,0,294.26,301.17,2.3,0.3,0.000,1233391.0,1233391.0,11405,0,0,0,L,1122011218,1,120.88,121.78,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,29,0,0,0,0,0,0,0,0,0,0,0,1552652138,288491.00
03/15/2019 08:15,2,0.123,ALERT,211.48,296.06,60.017,1552652104,"201051344001145","174011545737251",18.21,-0.50,0,293.36,297.87,2.3,0.3,0.000,1233638.3,1233638.3,19653,0,0,0,L,1122011218,1,121.33,120.88,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,0,0,0,0,0,0,0,0,0,0,0,1552652140,288492.00
03/15/2019 08:15,2,0.164,ALERT,211.25,296.06,60.054,1552652104,"201051344000438","174011545737251",17.93,-1.00,0,293.06,299.97,3.0,1.0,0.000,1226370.6,1226370.6,19695,0,0,0,L,1122011218,1,121.33,120.65,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,15,0,0,0,0,0,0,0,0,0,0,0,1552652141,288493.00
03/15/2019 08:15,2,0.131,ALERT,210.80,295.76,60.028,1552652104,"201051344001135","174011545737251",18.73,-0.50,0,293.36,297.87,2.5,0.5,0.000,1213406.8,1213406.8,19648,0,0,0,L,1122011218,1,121.10,120.42,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,17,0,0,0,0,0,0,0,0,0,0,0,1552652143,288494.00
03/15/2019 08:15,2,0.137,ALERT,211.03,296.66,60.012,1552652104,"201051344000983","174011545737251",18.31,0.00,0,294.56,298.47,2.5,0.5,0.000,1231726.7,1231726.7,11412,0,0,0,L,1122011218,1,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,18,0,0,0,0,0,0,0,0,0,0,0,1552652145,288495.00
03/15/2019 08:15,2,0.145,ALERT,211.25,295.46,59.975,1552652104,"201051344001203","174011545737251",17.81,-0.50,0,293.06,298.77,2.6,0.6,0.000,1221031.2,1221031.2,19694,0,0,0,L,1122011218,1,121.55,120.42,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,20,0,0,0,0,0,0,0,0,0,0,0,1552652147,288496.00
03/15/2019 08:15,2,0.143,ALERT,211.25,296.36,60.028,1552652104,"201051344001230","174011545737251",16.18,0.00,0,292.76,297.57,2.4,0.4,0.000,1218133.7,1218133.7,19506,0,0,0,L,1122011218,1,121.33,120.42,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,20,0,0,0,0,0,0,0,0,0,0,0,1552652149,288497.00
03/15/2019 08:15,2,0.129,ALERT,211.03,295.76,60.022,1552652104,"201051344000646","174011545737251",17.79,-0.50,0,292.76,296.96,2.4,0.3,0.000,1211206.2,1211206.2,19667,0,0,0,L,1122011218,1,121.33,120.42,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,15,0,0,0,0,0,0,0,0,0,0,0,1552652151,288498.00
03/15/2019 08:15,2,0.139,ALERT,211.48,296.36,60.022,1552652104,"201051344000867","174011545737251",18.19,0.50,0,293.66,298.47,2.6,0.6,0.000,1209365.4,1209365.4,43587,0,0,0,L,1122011218,1,120.65,121.33,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,9,0,0,0,0,0,0,0,0,0,0,0,1552652152,288499.00
03/15/2019 08:15,2,0.145,ALERT,211.93,296.36,59.975,1552652104,"201051344000633","174011545737251",17.63,-0.50,0,292.76,297.57,2.6,0.6,0.000,1208040.1,1208040.1,43637,0,0,0,L,1122011218,1,120.88,121.78,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,23,0,0,0,0,0,0,0,0,0,0,0,1552652154,288500.00
03/15/2019 08:15,2,0.166,ALERT,210.80,295.76,60.017,1552652104,"201051344000955","174011545737251",17.75,-0.50,0,293.06,297.26,3.0,1.0,0.000,1230702.7,1230702.7,19688,0,0,0,L,1122011218,1,120.65,120.65,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,20,0,0,0,0,0,0,0,0,0,0,0,1552652156,288501.00
03/15/2019 08:15,2,0.154,ALERT,211.48,296.06,60.017,1552652104,"201051344000648","174011545737251",18.13,-1.50,0,293.66,298.17,2.9,0.8,0.000,1221679.3,1221679.3,43144,0,0,0,L,1122011218,1,119.97,121.55,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,21,0,0,0,0,0,0,0,0,0,0,0,1552652158,288502.00
03/15/2019 08:15,2,0.127,ALERT,211.70,296.36,60.022,1552652104,"201051344000645","174011545737251",19.04,0.00,0,294.26,298.47,2.5,0.4,0.000,1226285.8,1226285.8,43105,0,0,0,L,1122011218,1,120.65,121.78,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,13,0,0,0,0,0,0,0,0,0,0,0,1552652160,288503.00
03/15/2019 08:15,2,0.146,ALERT,211.48,297.57,60.012,1552652104,"201051344000569","174011545737251",17.95,-0.50,0,295.16,299.07,2.7,0.7,0.000,1242171.2,1242171.2,11328,0,0,0,L,1122011218,1,119.97,121.78,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,19,0,0,0,0,0,0,0,0,0,0,0,1552652162,288504.00
03/15/2019 08:15,2,0.201,ALERT,211.70,296.36,60.017,1552652104,"179051228000119","174011545737251",14.41,1.50,0,293.06,297.87,3.0,0.9,0.000,29985.3,29985.3,11402,0,0,0,L,46974696,1,120.42,122.23,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1552652163,288505.00
03/15/2019 08:30,2,0.201,ALERT,211.48,329.13,59.980,1552653004,"201051344000579","174011545737251",25.68,0.00,0,295.16,329.73,5.3,3.2,0.000,1242217.4,1242217.4,11777,0,0,0,L,1122011218,1,120.42,121.33,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,19,0,0,0,0,0,0,0,0,0,0,0,1552653007,288506.00
03/15/2019 08:30,2,0.078,ALERT,211.03,296.06,59.943,1552653004,"201051344001025","174011545737251",32.46,-1.00,0,294.26,318.30,2.6,0.6,0.000,1224824.0,1224824.0,19702,0,0,0,L,1122011218,1,120.88,120.88,0002,-2,0,0,0,0,0,0,1,1003,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552653009,288507.00
03/15/2019 08:30,2,0.246,ALERT,211.25,296.66,59.985,1552653004,"201051344001093","174011545737251",20.71,1.00,0,293.66,297.87,5.2,3.1,0.000,1208843.8,1208843.8,19716,0,0,0,L,1122011218,1,121.10,120.65,0100,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,45,0,0,0,0,0,0,0,0,0,0,0,1552653011,288508.00
03/15/2019 08:30,2,0.182,ALERT,211.25,327.32,59.980,1552653004,"201051344000458","174011545737251",25.66,1.50,0,294.26,328.82,4.8,2.7,0.000,1225636.5,1225636.5,11520,0,0,0,L,1122011218,1,120.42,121.55,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,14,0,0,0,0,0,0,0,0,0,0,0,1552653013,288509.00
03/15/2019 08:30,2,0.195,ACTIVE,211.25,320.11,59.985,1552653004,"201051344000890","174011545737251",25.56,0.50,0,294.26,332.73,5.1,3.0,0.000,1223534.0,1223534.0,19650,0,0,0,L,1122011218,1,121.55,120.20,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552653014,288510.00
03/15/2019 08:30,2,0.127,ACTIVE,211.25,296.66,59.975,1552653004,"201051344000988","174011545737251",20.08,0.00,0,291.55,299.37,2.6,0.6,0.000,950702.5,950702.5,11879,0,0,0,L,1122011218,1,120.20,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552653015,288511.00
03/15/2019 08:30,2,0.207,ACTIVE,211.70,297.87,59.938,1552653004,"201051344000582","174011545737251",21.53,-1.00,0,294.56,298.77,4.6,2.5,0.000,1203024.6,1203024.6,19622,0,0,0,L,1122011218,1,121.33,121.10,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552653015,288512.00
03/15/2019 08:30,2,0.170,ALERT,211.48,318.00,59.975,1552653004,"201051344000868","174011545737251",24.67,-0.50,0,294.86,333.33,4.3,2.2,0.000,1210664.7,1210664.7,43565,0,0,0,L,1122011218,1,120.42,121.78,0100,-3,0,0,0,0,0,0,1,1005,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,26,0,0,0,0,0,0,0,0,0,0,0,1552653017,288513.00
03/15/2019 08:30,2,0.195,ALERT,211.93,297.57,59.980,1552653004,"201051344000576","174011545737251",22.74,-0.50,0,294.56,300.27,4.5,2.4,0.000,1228693.1,1228693.1,15602,0,0,0,L,1122011218,1,120.65,121.55,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,53,0,0,0,0,0,0,0,0,0,0,0,1552653019,288514.00
03/15/2019 08:30,2,0.154,ALERT,211.70,314.70,59.980,1552653004,"201051344001158","174011545737251",24.91,-1.00,0,293.96,332.73,3.9,1.9,0.000,1206264.4,1206264.4,11823,0,0,0,L,1122011218,1,120.42,121.33,0100,-1,0,0,0,0,0,0,1,1005,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,34,0,0,0,0,0,0,0,0,0,0,0,1552653021,288515.00
03/15/2019 08:30,2,0.168,ALERT,211.48,307.48,59.980,1552653004,"201051344000917","174011545737251",23.84,1.00,0,291.55,308.09,4.1,2.0,0.000,1220778.6,1220778.6,19494,0,0,0,L,1122011218,1,121.10,121.10,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,46,0,0,0,0,0,0,0,0,0,0,0,1552653023,288516.00
03/15/2019 08:30,2,0.238,ALERT,211.48,296.36,59.990,1552653004,"201051344000417","174011545737251",18.98,0.00,0,293.36,297.26,4.6,2.5,0.000,985887.4,985887.4,19722,0,0,0,L,1122011218,1,121.10,120.88,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,46,0,0,0,0,0,0,0,0,0,0,0,1552653025,288517.00
03/15/2019 08:30,2,0.168,ALERT,211.70,328.52,59.985,1552653004,"201051344000685","174011545737251",25.70,0.00,0,293.66,328.82,4.4,2.3,0.000,1225398.5,1225398.5,19705,0,0,0,L,1122011218,1,122.01,120.65,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,32,0,0,0,0,0,0,0,0,0,0,0,1552653027,288518.00
03/15/2019 08:30,2,0.227,ALERT,211.25,296.36,59.996,1552653004,"201051344000651","174011545737251",20.77,-1.50,0,293.36,297.57,4.8,2.7,0.000,1218086.5,1218086.5,19688,0,0,0,L,1122011218,1,121.55,120.42,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,15,0,0,0,0,0,0,0,0,0,0,0,1552653028,288519.00
03/15/2019 08:30,2,0.188,ACTIVE,211.03,321.91,60.001,1552653004,"201051344000594","174011545737251",24.73,-0.50,0,293.96,331.83,4.8,2.7,0.000,1231567.0,1231567.0,43515,0,0,0,L,1122011218,1,120.42,121.10,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552653029,288520.00
03/15/2019 08:30,2,0.201,ACTIVE,211.70,321.61,60.006,1552653004,"201051344000469","174011545737251",25.76,-1.00,0,293.36,332.43,5.3,3.2,0.000,1210443.4,1210443.4,11811,0,0,0,L,1122011218,1,120.20,121.78,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552653030,288521.00
03/15/2019 08:30,2,0.174,ALERT,211.48,320.41,59.980,1552653004,"201051344000585","174011545737251",24.81,0.50,0,293.36,332.73,4.4,2.3,0.000,1230729.3,1230729.3,19739,0,0,0,L,1122011218,1,120.88,120.88,0100,-3,0,0,0,0,0,0,1,1007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,26,0,0,0,0,0,0,0,0,0,0,0,1552653032,288522.00
03/15/2019 08:30,2,0.164,ALERT,212.16,322.81,60.012,1552653004,"201051344000853","174011545737251",24.67,-0.50,0,294.26,334.54,4.1,2.1,0.000,1233391.2,1233391.2,11407,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,1,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,71,0,0,0,0,0,0,0,0,0,0,0,1552653034,288523.00
03/15/2019 08:30,2,0.164,ALERT,211.70,325.82,60.006,1552653004,"201051344001145","174011545737251",24.11,0.00,0,294.26,329.13,4.0,2.0,0.000,1233638.4,1233638.4,19655,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,32,0,0,0,0,0,0,0,0,0,0,0,1552653036,288524.00
03/15/2019 08:30,2,0.201,ALERT,211.48,302.68,60.001,1552653004,"201051344000438","174011545737251",23.85,-0.50,0,293.96,304.18,4.9,2.8,0.000,1226371.0,1226371.0,19697,0,0,0,L,1122011218,1,121.55,120.65,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,42,0,0,0,0,0,0,0,0,0,0,0,1552653037,288525.00
03/15/2019 08:30,2,0.162,ALERT,211.25,330.93,60.006,1552653004,"201051344001135","174011545737251",26.42,0.00,0,294.26,332.43,4.3,2.3,0.000,1213407.0,1213407.0,19650,0,0,0,L,1122011218,1,121.33,120.65,0100,-1,0,0,0,0,0,0,1,1007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,16,0,0,0,0,0,0,0,0,0,0,0,1552653039,288526.00
03/15/2019 08:30,2,0.168,ALERT,211.48,324.92,60.006,1552653004,"201051344000983","174011545737251",25.86,0.00,0,294.56,332.73,4.4,2.3,0.000,1231727.0,1231727.0,11414,0,0,0,L,1122011218,1,120.42,121.10,0100,-0,0,0,0,0,0,0,1,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,24,0,0,0,0,0,0,0,0,0,0,0,1552653041,288527.00
03/15/2019 08:30,2,0.188,ALERT,211.48,330.93,60.012,1552653004,"201051344001203","174011545737251",24.37,-0.50,0,293.66,333.63,4.6,2.5,0.000,1221031.5,1221031.5,19696,0,0,0,L,1122011218,1,121.78,120.65,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,31,0,0,0,0,0,0,0,0,0,0,0,1552653043,288528.00
03/15/2019 08:30,2,0.174,ALERT,211.48,299.37,60.033,1552653004,"201051344001230","174011545737251",22.64,0.00,0,293.96,299.97,4.0,2.0,0.000,1218133.9,1218133.9,19508,0,0,0,L,1122011218,1,121.55,120.42,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,109,0,0,0,0,0,0,0,0,0,0,0,1552653045,288529.00
03/15/2019 08:30,2,0.197,ALERT,211.03,296.96,60.022,1552653004,"201051344000646","174011545737251",22.01,-0.50,0,293.36,297.87,4.4,2.3,0.000,1211206.4,1211206.4,19669,0,0,0,L,1122011218,1,121.33,120.65,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,25,0,0,0,0,0,0,0,0,0,0,0,1552653047,288530.00
03/15/2019 08:30,2,0.170,ALERT,211.70,319.51,60.028,1552653004,"201051344000867","174011545737251",25.62,0.00,0,293.66,333.33,4.5,2.4,0.000,1209365.6,1209365.6,43589,0,0,0,L,1122011218,1,120.88,121.33,0100,-2,0,0,0,0,0,0,1,1008,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,13,0,0,0,0,0,0,0,0,0,0,0,1552653048,288531.00
03/15/2019 08:30,2,0.182,ALERT,212.16,316.50,60.017,1552653004,"201051344000633","174011545737251",25.37,-0.50,0,292.46,334.24,4.7,2.6,0.000,1208040.4,1208040.4,43639,0,0,0,L,1122011218,1,121.10,121.78,0100,-1,0,0,0,0,0,0,1,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,48,0,0,0,0,0,0,0,0,0,0,0,1552653050,288532.00
03/15/2019 08:30,2,0.230,ALERT,211.03,299.07,60.012,1552653004,"201051344000955","174011545737251",21.65,0.00,0,293.66,308.69,5.0,2.9,0.000,1230703.1,1230703.1,19690,0,0,0,L,1122011218,1,120.65,120.88,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,21,0,0,0,0,0,0,0,0,0,0,0,1552653052,288533.00
03/15/2019 08:30,2,0.188,ALERT,211.48,330.63,60.022,1552653004,"201051344000648","174011545737251",26.32,-1.00,0,293.66,333.63,5.0,2.9,0.000,1221679.7,1221679.7,43146,0,0,0,L,1122011218,1,120.20,121.78,0100,-4,0,0,0,0,0,0,1,1008,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,21,0,0,0,0,0,0,0,0,0,0,0,1552653054,288534.00
03/15/2019 08:30,2,0.158,ACTIVE,211.93,336.04,60.059,1552653004,"201051344000645","174011545737251",27.31,0.00,0,294.26,336.64,4.4,2.4,0.000,1226286.0,1226286.0,43107,0,0,0,L,1122011218,1,120.88,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552653055,288535.00
03/15/2019 08:30,2,0.180,ALERT,211.48,332.13,60.022,1552653004,"201051344000569","174011545737251",26.32,0.00,0,294.86,333.93,4.8,2.8,0.000,1242171.5,1242171.5,11330,0,0,0,L,1122011218,1,120.20,121.78,0100,-2,0,0,0,0,0,0,1,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,17,0,0,0,0,0,0,0,0,0,0,0,1552653057,288536.00
03/15/2019 08:30,2,0.219,ALERT,211.70,296.96,60.017,1552653004,"179051228000119","174011545737251",24.71,1.50,0,293.06,299.07,5.5,3.4,0.000,29985.8,29985.8,11404,0,0,0,L,46974696,1,120.42,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1552653058,288537.00
03/15/2019 08:45,2,0.301,ACTIVE,211.48,333.93,60.038,1552653904,"201051344000579","174011545737251",30.43,1.00,0,296.36,348.06,9.3,7.1,0.027,1242218.7,1242218.7,11779,0,0,0,L,1122011218,1,120.42,121.10,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552653905,288538.00
03/15/2019 08:45,2,0.238,ACTIVE,211.25,343.85,60.006,1552653904,"201051344001025","174011545737251",31.91,0.50,0,294.26,348.36,7.7,5.5,0.018,1224825.0,1224825.0,19704,0,0,0,L,1122011218,1,121.10,120.65,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552653906,288539.00
03/15/2019 08:45,2,0.320,ACTIVE,211.48,334.24,60.033,1552653904,"201051344001093","174011545737251",29.38,1.50,0,295.16,351.37,9.6,7.3,0.027,1208845.1,1208845.1,19718,0,0,0,L,1122011218,1,121.33,120.65,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552653907,288540.00
03/15/2019 08:45,2,0.283,ACTIVE,211.25,333.03,60.038,1552653904,"201051344000458","174011545737251",29.46,2.00,0,295.76,348.96,8.5,6.3,0.027,1225637.7,1225637.7,11522,0,0,0,L,1122011218,1,120.65,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552653908,288541.00
03/15/2019 08:45,2,0.264,ALERT,211.25,343.25,60.022,1552653904,"201051344000890","174011545737251",31.81,1.50,0,295.16,348.06,8.6,6.3,0.022,1223535.2,1223535.2,19651,0,0,0,L,1122011218,1,121.55,120.20,0002,1,0,0,0,0,0,0,1,1007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552653909,288542.00
03/15/2019 08:45,2,0.254,ACTIVE,211.48,335.44,60.038,1552653904,"201051344000988","174011545737251",19.26,0.00,0,292.76,338.14,5.0,2.9,0.013,950702.8,950702.8,11880,0,0,0,L,1122011218,1,120.20,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552653910,288543.00
03/15/2019 08:45,2,0.277,ACTIVE,211.93,334.54,60.038,1552653904,"201051344000582","174011545737251",30.06,0.00,0,296.36,353.17,8.5,6.3,0.027,1203025.7,1203025.7,19623,0,0,0,L,1122011218,1,121.55,121.10,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552653911,288544.00
03/15/2019 08:45,2,0.266,ACTIVE,211.48,334.54,60.049,1552653904,"201051344000868","174011545737251",30.22,0.00,0,295.76,347.46,8.2,6.0,0.031,1210665.7,1210665.7,43567,0,0,0,L,1122011218,1,120.42,121.55,0002,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552653912,288545.00
03/15/2019 08:45,2,0.299,ALERT,211.93,335.44,60.028,1552653904,"201051344000576","174011545737251",28.98,0.50,0,295.46,343.25,8.8,6.6,0.022,1228694.2,1228694.2,15604,0,0,0,L,1122011218,1,120.88,121.33,0002,-3,0,0,0,0,0,0,2,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552653914,288546.00
03/15/2019 08:45,2,0.256,ALERT,211.48,334.84,60.028,1552653904,"201051344001158","174011545737251",29.66,-0.50,0,294.56,351.37,7.8,5.6,0.031,1206265.3,1206265.3,11825,0,0,0,L,1122011218,1,120.20,121.10,0002,-0,0,0,0,0,0,0,4,1009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552653916,288547.00
03/15/2019 08:45,2,0.270,ACTIVE,211.48,334.24,60.028,1552653904,"201051344000917","174011545737251",29.12,2.00,0,293.96,355.28,8.0,5.8,0.027,1220779.6,1220779.6,19496,0,0,0,L,1122011218,1,121.10,120.88,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552653917,288548.00
03/15/2019 08:45,2,0.326,ALERT,211.48,333.63,60.017,1552653904,"201051344000417","174011545737251",19.64,0.50,0,294.56,355.28,6.5,4.3,0.013,985888.2,985888.2,19724,0,0,0,L,1122011218,1,121.10,120.65,0002,-1,0,0,0,0,0,0,1,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552653919,288549.00
03/15/2019 08:45,2,0.258,ACTIVE,211.48,334.84,60.033,1552653904,"201051344000685","174011545737251",30.77,1.00,0,295.16,348.06,8.1,5.9,0.031,1225399.6,1225399.6,19707,0,0,0,L,1122011218,1,122.01,120.42,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552653919,288550.00
03/15/2019 08:45,2,0.285,ALERT,211.25,333.93,60.022,1552653904,"201051344000651","174011545737251",29.92,-0.50,0,294.56,356.48,8.7,6.4,0.022,1218087.6,1218087.6,19690,0,0,0,L,1122011218,1,121.55,120.20,0002,-2,0,0,0,0,0,0,1,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552653921,288551.00
03/15/2019 08:45,2,0.275,ALERT,211.25,334.24,60.022,1552653904,"201051344000594","174011545737251",30.43,0.50,0,294.56,345.36,8.5,6.3,0.027,1231568.1,1231568.1,43516,0,0,0,L,1122011218,1,120.42,121.10,0002,-2,0,0,0,0,0,0,1,1005,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552653923,288552.00
03/15/2019 08:45,2,0.266,ALERT,211.48,340.85,60.028,1552653904,"201051344000469","174011545737251",31.47,0.00,0,293.96,353.17,8.5,6.2,0.018,1210444.6,1210444.6,11812,0,0,0,L,1122011218,1,119.97,121.78,0002,-2,0,0,0,0,0,0,1,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552653925,288553.00
03/15/2019 08:45,2,0.271,ACTIVE,211.48,334.24,60.017,1552653904,"201051344000585","174011545737251",29.78,1.00,0,294.56,346.86,8.2,6.0,0.027,1230730.3,1230730.3,19741,0,0,0,L,1122011218,1,120.88,120.88,0002,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552653926,288554.00
03/15/2019 08:45,2,0.285,ACTIVE,212.16,335.74,60.022,1552653904,"201051344000853","174011545737251",28.27,0.50,0,295.46,355.28,8.2,6.0,0.022,1233392.2,1233392.2,11409,0,0,0,L,1122011218,1,121.10,121.78,0002,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552653927,288555.00
03/15/2019 08:45,2,0.254,ACTIVE,211.70,334.84,60.022,1552653904,"201051344001145","174011545737251",29.80,0.50,0,295.76,352.57,7.7,5.5,0.027,1233639.3,1233639.3,19657,0,0,0,L,1122011218,1,121.55,120.65,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552653928,288556.00
03/15/2019 08:45,2,0.283,ACTIVE,211.70,335.14,60.028,1552653904,"201051344000438","174011545737251",30.65,0.50,0,295.46,348.06,8.8,6.6,0.027,1226372.1,1226372.1,19699,0,0,0,L,1122011218,1,121.78,120.65,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552653929,288557.00
03/15/2019 08:45,2,0.230,ACTIVE,211.25,341.75,60.022,1552653904,"201051344001135","174011545737251",31.69,0.50,0,295.16,345.96,7.4,5.2,0.022,1213407.9,1213407.9,19652,0,0,0,L,1122011218,1,121.33,120.65,0002,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552653930,288558.00
03/15/2019 08:45,2,0.268,ALERT,211.48,334.24,60.028,1552653904,"201051344000983","174011545737251",29.68,1.00,0,295.46,352.57,8.1,5.9,0.022,1231728.0,1231728.0,11416,0,0,0,L,1122011218,1,120.65,121.33,0002,0,0,0,0,0,0,0,1,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552653931,288559.00
03/15/2019 08:45,2,0.268,ALERT,211.48,333.63,60.028,1552653904,"201051344001203","174011545737251",29.96,0.50,0,295.16,354.07,8.2,6.0,0.022,1221032.5,1221032.5,19698,0,0,0,L,1122011218,1,121.78,120.42,0002,-2,0,0,0,0,0,0,2,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552653933,288560.00
03/15/2019 08:45,2,0.281,ACTIVE,211.48,333.63,60.022,1552653904,"201051344001230","174011545737251",27.99,1.00,0,295.76,351.67,8.0,5.8,0.022,1218134.9,1218134.9,19510,0,0,0,L,1122011218,1,121.55,120.42,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552653934,288561.00
03/15/2019 08:45,2,0.275,ACTIVE,211.03,333.63,60.017,1552653904,"201051344000646","174011545737251",28.07,0.50,0,294.56,348.66,7.9,5.7,0.027,1211207.4,1211207.4,19671,0,0,0,L,1122011218,1,121.33,120.42,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552653935,288562.00
03/15/2019 08:45,2,0.270,ACTIVE,211.48,333.33,60.006,1552653904,"201051344000867","174011545737251",29.42,1.50,0,293.96,350.47,8.1,5.9,0.022,1209366.6,1209366.6,43591,0,0,0,L,1122011218,1,120.65,121.10,0002,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552653936,288563.00
03/15/2019 08:45,2,0.279,ACTIVE,212.16,336.04,60.017,1552653904,"201051344000633","174011545737251",30.18,0.50,0,293.36,357.38,8.6,6.4,0.022,1208041.5,1208041.5,43641,0,0,0,L,1122011218,1,121.10,121.78,0002,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552653937,288564.00
03/15/2019 08:45,2,0.303,ACTIVE,211.03,333.63,60.017,1552653904,"201051344000955","174011545737251",29.24,1.00,0,295.46,348.36,9.1,6.8,0.027,1230704.3,1230704.3,19692,0,0,0,L,1122011218,1,120.65,120.65,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552653938,288565.00
03/15/2019 08:45,2,0.285,ACTIVE,211.48,333.33,60.012,1552653904,"201051344000648","174011545737251",29.82,-0.50,0,294.56,353.47,8.7,6.4,0.027,1221680.8,1221680.8,43148,0,0,0,L,1122011218,1,120.20,121.78,0002,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552653939,288566.00
03/15/2019 08:45,2,0.260,ALERT,211.93,334.24,60.049,1552653904,"201051344000645","174011545737251",29.68,1.00,0,294.86,354.67,7.8,5.7,0.027,1226287.0,1226287.0,43108,0,0,0,L,1122011218,1,120.88,121.78,0002,-2,0,0,0,0,0,0,1,1007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552653941,288567.00
03/15/2019 08:45,2,0.266,ACTIVE,211.48,334.54,60.012,1552653904,"201051344000569","174011545737251",30.45,0.50,0,295.76,350.47,8.3,6.1,0.022,1242172.6,1242172.6,11332,0,0,0,L,1122011218,1,120.20,121.78,0002,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552653942,288568.00
03/15/2019 08:45,2,0.316,ACTIVE,211.93,337.54,60.012,1552653904,"179051228000119","174011545737251",29.12,2.50,0,293.66,352.27,9.4,7.1,0.027,29987.1,29987.1,11406,0,0,0,L,46974696,1,120.65,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552653943,288569.00
03/15/2019 09:00,2,0.324,ACTIVE,211.48,333.63,60.001,1552654804,"201051344000579","174011545737251",30.57,1.50,0,328.82,343.25,10.1,7.8,0.027,1242220.5,1242220.5,11780,0,0,0,L,1122011218,1,120.42,121.10,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552654805,288570.00
03/15/2019 09:00,2,0.281,ACTIVE,211.48,341.15,60.012,1552654804,"201051344001025","174011545737251",31.55,0.50,0,328.82,353.17,9.0,6.8,0.027,1224826.4,1224826.4,19705,0,0,0,L,1122011218,1,120.88,120.88,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552654806,288571.00
03/15/2019 09:00,2,0.334,ACTIVE,211.70,334.24,60.001,1552654804,"201051344001093","174011545737251",30.67,2.00,0,328.22,344.76,10.4,8.1,0.027,1208847.0,1208847.0,19719,0,0,0,L,1122011218,1,121.33,120.65,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552654807,288572.00
03/15/2019 09:00,2,0.311,ACTIVE,211.48,334.24,60.017,1552654804,"201051344000458","174011545737251",29.82,2.50,0,328.82,345.36,9.4,7.2,0.044,1225639.3,1225639.3,11523,0,0,0,L,1122011218,1,120.65,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552654808,288573.00
03/15/2019 09:00,2,0.268,ACTIVE,211.48,350.47,60.001,1552654804,"201051344000890","174011545737251",32.56,2.00,0,329.43,357.68,8.9,6.6,0.013,1223536.8,1223536.8,19653,0,0,0,L,1122011218,1,121.55,120.20,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552654809,288574.00
03/15/2019 09:00,2,0.289,ACTIVE,211.25,334.84,59.996,1552654804,"201051344000988","174011545737251",19.20,1.00,0,325.22,343.55,5.7,3.5,0.018,950703.5,950703.5,11881,0,0,0,L,1122011218,1,120.20,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552654810,288575.00
