ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/15/2019 09:00,2,0.307,ACTIVE,212.16,335.44,60.001,1552654804,"201051344000582","174011545737251",29.84,0.00,0,328.82,339.34,9.3,7.0,0.031,1203027.3,1203027.3,19624,0,0,0,L,1122011218,1,121.55,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552654811,288576.00
03/15/2019 09:00,2,0.289,ACTIVE,211.48,334.84,59.985,1552654804,"201051344000868","174011545737251",30.69,0.50,0,328.52,339.65,9.1,6.8,0.027,1210667.2,1210667.2,43568,0,0,0,L,1122011218,1,120.42,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552654812,288577.00
03/15/2019 09:00,2,0.320,ACTIVE,211.93,334.84,60.001,1552654804,"201051344000576","174011545737251",29.86,0.50,0,329.43,340.55,9.7,7.5,0.031,1228695.9,1228695.9,15606,0,0,0,L,1122011218,1,120.65,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552654813,288578.00
03/15/2019 09:00,2,0.285,ACTIVE,211.48,334.24,60.017,1552654804,"201051344001158","174011545737251",29.86,0.50,0,327.92,341.45,8.7,6.5,0.040,1206266.7,1206266.7,11827,0,0,0,L,1122011218,1,120.20,121.10,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552654814,288579.00
03/15/2019 09:00,2,0.289,ACTIVE,211.93,334.84,59.975,1552654804,"201051344000917","174011545737251",29.88,2.50,0,327.62,342.05,8.8,6.6,0.031,1220781.1,1220781.1,19497,0,0,0,L,1122011218,1,121.10,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552654815,288580.00
03/15/2019 09:00,2,0.359,ACTIVE,211.93,333.63,59.990,1552654804,"201051344000417","174011545737251",19.62,1.00,0,314.40,354.67,7.2,5.0,0.022,985889.4,985889.4,19726,0,0,0,L,1122011218,1,121.33,120.88,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552654816,288581.00
03/15/2019 09:00,2,0.289,ACTIVE,211.93,335.74,59.985,1552654804,"201051344000685","174011545737251",30.95,1.00,0,329.43,343.55,9.1,6.9,0.031,1225401.1,1225401.1,19708,0,0,0,L,1122011218,1,122.01,120.65,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552654817,288582.00
03/15/2019 09:00,2,0.312,ACTIVE,211.70,334.24,60.049,1552654804,"201051344000651","174011545737251",30.02,0.00,0,328.22,339.95,9.6,7.3,0.035,1218089.3,1218089.3,19692,0,0,0,L,1122011218,1,121.78,120.42,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552654818,288583.00
03/15/2019 09:00,2,0.324,ACTIVE,211.25,333.93,60.006,1552654804,"201051344000594","174011545737251",28.51,1.00,0,327.32,341.15,9.4,7.1,0.035,1231569.7,1231569.7,43518,0,0,0,L,1122011218,1,120.42,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552654819,288584.00
03/15/2019 09:00,2,0.330,ACTIVE,211.48,335.44,60.006,1552654804,"201051344000469","174011545737251",29.64,0.00,0,328.22,346.86,9.9,7.7,0.035,1210446.3,1210446.3,11814,0,0,0,L,1122011218,1,119.97,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552654819,288585.00
03/15/2019 09:00,2,0.289,ACTIVE,211.70,338.44,59.990,1552654804,"201051344000585","174011545737251",31.13,1.50,0,327.92,342.05,9.2,6.9,0.027,1230731.8,1230731.8,19742,0,0,0,L,1122011218,1,120.88,121.10,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552654821,288586.00
03/15/2019 09:00,2,0.307,ACTIVE,212.16,335.14,59.953,1552654804,"201051344000853","174011545737251",30.06,1.00,0,330.33,343.55,9.3,7.1,0.035,1233393.7,1233393.7,11410,0,0,0,L,1122011218,1,121.10,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552654822,288587.00
03/15/2019 09:00,2,0.275,ACTIVE,211.93,334.54,59.990,1552654804,"201051344001145","174011545737251",30.61,1.00,0,328.82,339.65,8.6,6.4,0.035,1233640.7,1233640.7,19658,0,0,0,L,1122011218,1,121.55,120.65,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552654823,288588.00
03/15/2019 09:00,2,0.320,ACTIVE,211.93,333.93,60.012,1552654804,"201051344000438","174011545737251",30.49,1.00,0,328.22,343.55,10.0,7.7,0.031,1226373.8,1226373.8,19700,0,0,0,L,1122011218,1,121.78,120.88,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552654823,288589.00
03/15/2019 09:00,2,0.236,ACTIVE,211.25,351.37,60.001,1552654804,"201051344001135","174011545737251",32.66,1.50,0,328.82,356.48,7.9,5.7,0.022,1213409.3,1213409.3,19653,0,0,0,L,1122011218,1,121.10,120.65,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552654824,288590.00
03/15/2019 09:00,2,0.301,ACTIVE,211.70,334.24,59.953,1552654804,"201051344000983","174011545737251",30.24,1.00,0,328.52,341.15,9.2,7.0,0.044,1231729.5,1231729.5,11418,0,0,0,L,1122011218,1,120.65,121.33,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552654825,288591.00
03/15/2019 09:00,2,0.295,ACTIVE,211.70,333.63,59.990,1552654804,"201051344001203","174011545737251",30.67,1.00,0,329.13,340.85,9.2,6.9,0.040,1221034.1,1221034.1,19700,0,0,0,L,1122011218,1,121.78,120.42,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552654826,288592.00
03/15/2019 09:00,2,0.303,ACTIVE,211.70,333.93,59.969,1552654804,"201051344001230","174011545737251",29.18,1.00,0,327.02,338.44,9.0,6.8,0.035,1218136.4,1218136.4,19511,0,0,0,L,1122011218,1,121.55,120.42,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552654827,288593.00
03/15/2019 09:00,2,0.281,ACTIVE,211.48,337.24,59.990,1552654804,"201051344000646","174011545737251",31.15,1.00,0,326.72,345.36,8.9,6.7,0.027,1211208.9,1211208.9,19672,0,0,0,L,1122011218,1,121.55,120.65,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552654828,288594.00
03/15/2019 09:00,2,0.303,ACTIVE,211.70,333.63,59.996,1552654804,"201051344000867","174011545737251",29.98,1.50,0,328.22,340.25,9.2,7.0,0.035,1209368.1,1209368.1,43592,0,0,0,L,1122011218,1,120.88,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552654829,288595.00
03/15/2019 09:00,2,0.316,ACTIVE,211.93,336.34,60.012,1552654804,"201051344000633","174011545737251",30.30,1.00,0,329.13,341.45,9.7,7.4,0.040,1208043.2,1208043.2,43642,0,0,0,L,1122011218,1,121.10,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552654830,288596.00
03/15/2019 09:00,2,0.334,ACTIVE,211.25,333.93,60.043,1552654804,"201051344000955","174011545737251",29.96,1.50,0,327.92,338.14,10.2,7.9,0.035,1230706.1,1230706.1,19693,0,0,0,L,1122011218,1,120.88,120.65,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552654831,288597.00
03/15/2019 09:00,2,0.299,ACTIVE,211.70,340.55,59.996,1552654804,"201051344000648","174011545737251",31.47,0.00,0,328.52,347.46,9.6,7.3,0.027,1221682.5,1221682.5,43149,0,0,0,L,1122011218,1,120.20,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552654832,288598.00
03/15/2019 09:00,2,0.299,ACTIVE,211.93,335.44,60.001,1552654804,"201051344000645","174011545737251",30.24,1.50,0,329.13,340.55,9.2,6.9,0.040,1226288.5,1226288.5,43110,0,0,0,L,1122011218,1,120.88,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552654833,288599.00
03/15/2019 09:00,2,0.291,ACTIVE,211.48,341.15,60.017,1552654804,"201051344000569","174011545737251",31.53,1.00,0,327.92,347.76,9.3,7.1,0.035,1242174.2,1242174.2,11333,0,0,0,L,1122011218,1,120.20,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552654834,288600.00
03/15/2019 09:00,2,0.354,ACTIVE,211.93,338.44,60.001,1552654804,"179051228000119","174011545737251",29.58,3.00,0,330.63,343.85,10.6,8.3,0.031,29988.9,29988.9,11407,0,0,0,L,46974696,1,120.88,122.23,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552654835,288601.00
03/15/2019 09:15,2,0.482,ACTIVE,211.93,339.95,60.001,1552655705,"201051344000579","174011545737251",31.21,1.50,0,328.22,358.88,15.3,12.8,0.075,1242223.1,1242223.1,11781,0,0,0,L,1122011218,1,120.65,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552655706,288602.00
03/15/2019 09:15,2,0.475,ACTIVE,211.70,334.24,60.006,1552655705,"201051344001025","174011545737251",30.00,1.00,0,329.13,348.06,14.4,12.0,0.075,1224828.9,1224828.9,19706,0,0,0,L,1122011218,1,121.10,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552655707,288603.00
03/15/2019 09:15,2,0.508,ACTIVE,211.93,336.04,59.990,1552655705,"201051344001093","174011545737251",30.38,2.50,0,327.92,355.88,15.7,13.2,0.075,1208849.8,1208849.8,19720,0,0,0,L,1122011218,1,121.55,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552655708,288604.00
03/15/2019 09:15,2,0.469,ACTIVE,211.93,337.54,60.006,1552655705,"201051344000458","174011545737251",30.95,2.50,0,328.22,350.77,14.7,12.2,0.080,1225641.8,1225641.8,11524,0,0,0,L,1122011218,1,120.88,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552655709,288605.00
03/15/2019 09:15,2,0.279,ACTIVE,211.70,368.80,60.017,1552655705,"201051344000890","174011545737251",34.45,2.50,0,328.52,377.52,9.8,7.6,0.027,1223538.6,1223538.6,19654,0,0,0,L,1122011218,1,121.78,120.42,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552655710,288606.00
03/15/2019 09:15,2,0.436,ACTIVE,211.70,336.04,59.980,1552655705,"201051344000988","174011545737251",20.38,1.00,0,326.42,342.35,9.0,6.8,0.057,950704.9,950704.9,11882,0,0,0,L,1122011218,1,120.42,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552655711,288607.00
03/15/2019 09:15,2,0.469,ACTIVE,212.38,336.34,59.980,1552655705,"201051344000582","174011545737251",30.59,0.50,0,328.52,348.06,14.6,12.1,0.075,1203029.8,1203029.8,19625,0,0,0,L,1122011218,1,121.78,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552655712,288608.00
03/15/2019 09:15,2,0.453,ACTIVE,211.70,338.74,59.985,1552655705,"201051344000868","174011545737251",31.11,0.50,0,327.92,353.17,14.3,11.9,0.071,1210669.7,1210669.7,43569,0,0,0,L,1122011218,1,120.65,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552655713,288609.00
03/15/2019 09:15,2,0.494,ACTIVE,212.38,337.54,59.985,1552655705,"201051344000576","174011545737251",29.10,1.00,0,329.43,344.76,14.6,12.2,0.080,1228698.4,1228698.4,15607,0,0,0,L,1122011218,1,120.88,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552655714,288610.00
03/15/2019 09:15,2,0.455,ACTIVE,211.93,336.64,60.017,1552655705,"201051344001158","174011545737251",29.68,0.50,0,327.92,343.85,13.8,11.3,0.088,1206269.1,1206269.1,11828,0,0,0,L,1122011218,1,120.65,121.55,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552655715,288611.00
03/15/2019 09:15,2,0.449,ACTIVE,211.93,338.14,60.022,1552655705,"201051344000917","174011545737251",31.01,2.50,0,326.72,352.57,14.1,11.7,0.080,1220783.5,1220783.5,19498,0,0,0,L,1122011218,1,121.33,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552655716,288612.00
03/15/2019 09:15,2,0.492,ACTIVE,212.16,334.54,60.017,1552655705,"201051344000417","174011545737251",20.95,1.00,0,328.22,340.25,10.5,8.2,0.049,985891.1,985891.1,19727,0,0,0,L,1122011218,1,121.33,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552655717,288613.00
03/15/2019 09:15,2,0.467,ACTIVE,212.16,336.34,60.022,1552655705,"201051344000685","174011545737251",30.57,1.50,0,330.03,354.97,14.5,12.1,0.084,1225403.6,1225403.6,19709,0,0,0,L,1122011218,1,122.23,120.88,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552655718,288614.00
03/15/2019 09:15,2,0.471,ACTIVE,211.93,338.14,60.017,1552655705,"201051344000651","174011545737251",31.05,0.50,0,327.92,346.26,14.8,12.4,0.075,1218091.9,1218091.9,19693,0,0,0,L,1122011218,1,122.01,120.65,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552655719,288615.00
03/15/2019 09:15,2,0.484,ACTIVE,211.48,336.04,59.990,1552655705,"201051344000594","174011545737251",30.14,1.50,0,326.72,346.26,14.8,12.3,0.080,1231572.3,1231572.3,43519,0,0,0,L,1122011218,1,120.42,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552655720,288616.00
03/15/2019 09:15,2,0.490,ACTIVE,211.93,336.04,59.996,1552655705,"201051344000469","174011545737251",30.12,0.00,0,327.02,351.97,14.9,12.5,0.084,1210448.9,1210448.9,11815,0,0,0,L,1122011218,1,120.42,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552655720,288617.00
03/15/2019 09:15,2,0.488,ACTIVE,211.93,336.04,60.012,1552655705,"201051344000585","174011545737251",28.65,2.00,0,328.82,348.06,14.2,11.7,0.080,1230734.3,1230734.3,19743,0,0,0,L,1122011218,1,121.10,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552655721,288618.00
03/15/2019 09:15,2,0.461,ACTIVE,212.16,336.94,60.038,1552655705,"201051344000853","174011545737251",30.97,1.00,0,329.13,356.78,14.6,12.1,0.080,1233396.1,1233396.1,11411,0,0,0,L,1122011218,1,121.10,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552655722,288619.00
03/15/2019 09:15,2,0.441,ACTIVE,211.93,336.94,60.017,1552655705,"201051344001145","174011545737251",30.99,1.00,0,329.13,348.96,13.9,11.5,0.084,1233643.1,1233643.1,19659,0,0,0,L,1122011218,1,121.55,120.65,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552655723,288620.00
03/15/2019 09:15,2,0.490,ACTIVE,211.93,335.74,60.006,1552655705,"201051344000438","174011545737251",30.36,1.50,0,328.52,350.47,15.1,12.6,0.075,1226376.5,1226376.5,19701,0,0,0,L,1122011218,1,121.78,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552655724,288621.00
03/15/2019 09:15,2,0.248,ACTIVE,211.48,368.50,60.022,1552655705,"201051344001135","174011545737251",34.43,2.00,0,328.22,378.72,8.7,6.5,0.022,1213410.8,1213410.8,19654,0,0,0,L,1122011218,1,121.33,120.65,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552655725,288622.00
03/15/2019 09:15,2,0.463,ACTIVE,211.70,335.44,60.022,1552655705,"201051344000983","174011545737251",30.45,1.00,0,327.92,348.36,14.3,11.9,0.084,1231732.0,1231732.0,11419,0,0,0,L,1122011218,1,120.88,121.33,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552655726,288623.00
03/15/2019 09:15,2,0.480,ACTIVE,211.93,336.04,59.996,1552655705,"201051344001203","174011545737251",29.38,1.00,0,328.22,358.58,14.4,12.0,0.080,1221036.4,1221036.4,19701,0,0,0,L,1122011218,1,122.01,120.65,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552655727,288624.00
03/15/2019 09:15,2,0.459,ACTIVE,211.70,335.14,60.001,1552655705,"201051344001230","174011545737251",30.06,1.50,0,327.62,351.07,14.0,11.6,0.080,1218138.7,1218138.7,19512,0,0,0,L,1122011218,1,121.78,120.65,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552655728,288625.00
03/15/2019 09:15,2,0.467,ACTIVE,211.48,335.44,60.006,1552655705,"201051344000646","174011545737251",30.32,1.50,0,329.13,356.48,14.3,11.9,0.080,1211211.3,1211211.3,19673,0,0,0,L,1122011218,1,121.55,120.65,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552655729,288626.00
03/15/2019 09:15,2,0.479,ACTIVE,211.93,335.74,60.001,1552655705,"201051344000867","174011545737251",29.34,2.00,0,327.62,350.77,14.2,11.8,0.080,1209370.6,1209370.6,43593,0,0,0,L,1122011218,1,121.10,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552655730,288627.00
03/15/2019 09:15,2,0.490,ACTIVE,212.38,338.14,60.006,1552655705,"201051344000633","174011545737251",29.78,1.00,0,329.43,348.06,14.8,12.4,0.075,1208045.8,1208045.8,43643,0,0,0,L,1122011218,1,121.33,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552655731,288628.00
03/15/2019 09:15,2,0.479,ACTIVE,211.48,342.05,60.012,1552655705,"201051344000955","174011545737251",31.53,1.50,0,327.02,348.96,15.3,12.9,0.084,1230708.8,1230708.8,19694,0,0,0,L,1122011218,1,121.10,120.88,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552655732,288629.00
03/15/2019 09:15,2,0.484,ACTIVE,211.93,336.64,59.990,1552655705,"201051344000648","174011545737251",30.75,0.00,0,330.33,348.96,15.1,12.6,0.088,1221685.1,1221685.1,43150,0,0,0,L,1122011218,1,120.42,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552655733,288630.00
03/15/2019 09:15,2,0.480,ACTIVE,212.38,336.94,60.028,1552655705,"201051344000645","174011545737251",29.52,1.50,0,329.13,347.16,14.4,11.9,0.080,1226291.0,1226291.0,43111,0,0,0,L,1122011218,1,121.33,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552655735,288631.00
03/15/2019 09:15,2,0.473,ACTIVE,211.70,336.94,60.038,1552655705,"201051344000569","174011545737251",30.93,1.00,0,329.43,354.07,14.8,12.4,0.093,1242176.7,1242176.7,11334,0,0,0,L,1122011218,1,120.20,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552655735,288632.00
03/15/2019 09:15,2,0.482,ACTIVE,212.16,339.95,59.996,1552655705,"179051228000119","174011545737251",31.51,3.30,0,330.03,349.26,15.4,13.0,0.071,29991.7,29991.7,11408,0,0,0,L,46974696,1,120.88,122.23,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552655736,288633.00
03/15/2019 09:30,2,0.635,ACTIVE,211.70,339.34,60.006,1552656604,"201051344000579","174011545737251",31.13,2.00,0,329.13,363.09,20.1,17.4,0.119,1242227.0,1242227.0,11782,0,0,0,L,1122011218,1,120.65,121.10,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552656606,288634.00
03/15/2019 09:30,2,0.594,ACTIVE,211.48,345.66,60.022,1552656604,"201051344001025","174011545737251",31.77,1.00,0,328.52,355.88,19.1,16.6,0.128,1224832.6,1224832.6,19707,0,0,0,L,1122011218,1,121.10,120.88,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552656607,288635.00
03/15/2019 09:30,2,0.629,ACTIVE,211.70,345.06,59.996,1552656604,"201051344001093","174011545737251",31.59,2.50,0,327.02,357.38,20.2,17.6,0.115,1208853.7,1208853.7,19721,0,0,0,L,1122011218,1,121.33,120.65,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552656607,288636.00
03/15/2019 09:30,2,0.623,ACTIVE,211.70,335.74,59.996,1552656604,"201051344000458","174011545737251",30.79,2.50,0,327.92,359.48,19.4,16.8,0.119,1225645.5,1225645.5,11525,0,0,0,L,1122011218,1,120.88,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552656608,288637.00
03/15/2019 09:30,2,0.619,ACTIVE,211.48,343.25,60.001,1552656604,"201051344000890","174011545737251",31.51,3.00,0,330.93,391.94,19.8,17.2,0.119,1223541.6,1223541.6,19655,0,0,0,L,1122011218,1,121.55,120.20,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552656609,288638.00
03/15/2019 09:30,2,0.584,ACTIVE,211.48,336.64,59.980,1552656604,"201051344000988","174011545737251",20.40,1.00,0,327.32,343.55,12.1,9.8,0.080,950707.0,950707.0,11883,0,0,0,L,1122011218,1,120.42,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552656610,288639.00
03/15/2019 09:30,2,0.594,ACTIVE,212.16,344.15,60.012,1552656604,"201051344000582","174011545737251",31.51,0.50,0,328.82,361.59,19.0,16.4,0.115,1203033.5,1203033.5,19626,0,0,0,L,1122011218,1,121.55,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552656611,288640.00
03/15/2019 09:30,2,0.594,ACTIVE,211.48,345.06,60.012,1552656604,"201051344000868","174011545737251",31.69,0.50,0,329.43,356.48,19.1,16.5,0.119,1210673.3,1210673.3,43570,0,0,0,L,1122011218,1,120.42,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552656612,288641.00
03/15/2019 09:30,2,0.609,ACTIVE,212.16,343.55,60.001,1552656604,"201051344000576","174011545737251",31.51,1.00,0,329.73,357.98,19.5,16.9,0.124,1228702.2,1228702.2,15608,0,0,0,L,1122011218,1,120.88,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552656613,288642.00
03/15/2019 09:30,2,0.590,ACTIVE,211.70,338.14,60.017,1552656604,"201051344001158","174011545737251",30.83,0.50,0,327.62,355.88,18.4,15.9,0.124,1206272.6,1206272.6,11829,0,0,0,L,1122011218,1,120.42,121.33,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552656614,288643.00
03/15/2019 09:30,2,0.598,ACTIVE,211.93,338.44,60.049,1552656604,"201051344000917","174011545737251",30.36,3.00,0,328.22,355.88,18.4,15.8,0.115,1220787.0,1220787.0,19499,0,0,0,L,1122011218,1,121.33,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552656615,288644.00
03/15/2019 09:30,2,0.643,ACTIVE,211.70,336.34,59.990,1552656604,"201051344000417","174011545737251",20.24,1.50,0,327.32,341.45,13.2,10.8,0.080,985893.5,985893.5,19728,0,0,0,L,1122011218,1,121.10,120.88,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552656616,288645.00
03/15/2019 09:30,2,0.611,ACTIVE,211.93,338.14,60.017,1552656604,"201051344000685","174011545737251",30.42,2.00,0,327.62,355.28,18.8,16.3,0.128,1225407.2,1225407.2,19710,0,0,0,L,1122011218,1,122.23,120.65,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552656617,288646.00
03/15/2019 09:30,2,0.621,ACTIVE,211.70,338.44,60.038,1552656604,"201051344000651","174011545737251",30.57,0.50,0,328.82,355.28,19.3,16.7,0.124,1218095.6,1218095.6,19694,0,0,0,L,1122011218,1,121.78,120.65,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552656618,288647.00
03/15/2019 09:30,2,0.617,ACTIVE,211.25,338.74,60.028,1552656604,"201051344000594","174011545737251",30.99,1.50,0,327.32,358.88,19.4,16.8,0.119,1231576.0,1231576.0,43520,0,0,0,L,1122011218,1,120.42,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552656619,288648.00
03/15/2019 09:30,2,0.604,ACTIVE,211.70,348.36,59.980,1552656604,"201051344000469","174011545737251",31.99,0.00,0,327.62,360.08,19.7,17.1,0.133,1210452.7,1210452.7,11816,0,0,0,L,1122011218,1,120.20,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552656620,288649.00
03/15/2019 09:30,2,0.596,ACTIVE,211.93,343.55,60.049,1552656604,"201051344000585","174011545737251",31.55,2.00,0,327.02,357.38,19.1,16.5,0.124,1230738.0,1230738.0,19744,0,0,0,L,1122011218,1,120.88,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552656621,288650.00
03/15/2019 09:30,2,0.607,ACTIVE,212.16,342.35,60.038,1552656604,"201051344000853","174011545737251",31.33,1.00,0,330.63,357.68,19.3,16.7,0.119,1233399.8,1233399.8,11412,0,0,0,L,1122011218,1,121.10,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552656622,288651.00
03/15/2019 09:30,2,0.584,ACTIVE,211.93,339.04,60.043,1552656604,"201051344001145","174011545737251",31.07,1.50,0,329.43,354.67,18.4,15.9,0.124,1233646.6,1233646.6,19660,0,0,0,L,1122011218,1,121.55,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552656623,288652.00
03/15/2019 09:30,2,0.627,ACTIVE,211.70,337.84,60.012,1552656604,"201051344000438","174011545737251",30.87,1.50,0,328.22,359.48,19.6,17.0,0.124,1226380.3,1226380.3,19702,0,0,0,L,1122011218,1,121.78,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552656623,288653.00
03/15/2019 09:30,2,0.584,ACTIVE,211.25,342.65,60.017,1552656604,"201051344001135","174011545737251",31.45,2.00,0,330.33,385.33,18.6,16.1,0.119,1213413.5,1213413.5,19655,0,0,0,L,1122011218,1,121.33,120.65,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552656624,288654.00
03/15/2019 09:30,2,0.604,ACTIVE,211.70,337.84,60.017,1552656604,"201051344000983","174011545737251",30.91,1.50,0,327.92,355.58,18.9,16.3,0.133,1231735.6,1231735.6,11420,0,0,0,L,1122011218,1,120.65,121.33,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552656625,288655.00
03/15/2019 09:30,2,0.611,ACTIVE,211.70,337.54,60.028,1552656604,"201051344001203","174011545737251",30.06,1.50,0,328.22,359.78,18.6,16.1,0.137,1221040.0,1221040.0,19702,0,0,0,L,1122011218,1,121.78,120.65,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552656627,288656.00
03/15/2019 09:30,2,0.592,ACTIVE,211.48,337.24,60.022,1552656604,"201051344001230","174011545737251",30.71,2.00,0,327.02,358.58,18.5,15.9,0.119,1218142.3,1218142.3,19513,0,0,0,L,1122011218,1,121.55,120.42,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552656627,288657.00
03/15/2019 09:30,2,0.559,ACTIVE,211.25,351.97,60.006,1552656604,"201051344000646","174011545737251",32.32,1.50,0,327.32,358.58,18.3,15.8,0.119,1211214.9,1211214.9,19674,0,0,0,L,1122011218,1,121.55,120.65,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552656628,288658.00
03/15/2019 09:30,2,0.602,ACTIVE,211.93,338.44,60.028,1552656604,"201051344000867","174011545737251",30.99,2.00,0,328.52,353.77,18.9,16.4,0.110,1209374.2,1209374.2,43594,0,0,0,L,1122011218,1,120.88,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552656629,288659.00
03/15/2019 09:30,2,0.619,ACTIVE,212.16,339.04,60.059,1552656604,"201051344000633","174011545737251",30.45,1.00,0,328.82,357.98,19.1,16.6,0.124,1208049.5,1208049.5,43644,0,0,0,L,1122011218,1,121.10,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552656630,288660.00
03/15/2019 09:30,2,0.625,ACTIVE,211.25,340.25,60.028,1552656604,"201051344000955","174011545737251",31.13,2.00,0,327.62,357.08,19.8,17.2,0.128,1230712.6,1230712.6,19695,0,0,0,L,1122011218,1,120.88,120.88,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552656631,288661.00
03/15/2019 09:30,2,0.635,ACTIVE,211.70,338.44,60.049,1552656604,"201051344000648","174011545737251",30.16,0.00,0,328.82,357.08,19.4,16.8,0.124,1221688.9,1221688.9,43151,0,0,0,L,1122011218,1,120.20,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552656632,288662.00
03/15/2019 09:30,2,0.617,ACTIVE,211.93,337.24,60.038,1552656604,"201051344000645","174011545737251",30.47,1.50,0,328.22,350.77,19.1,16.5,0.119,1226294.6,1226294.6,43112,0,0,0,L,1122011218,1,121.10,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552656633,288663.00
03/15/2019 09:30,2,0.600,ACTIVE,211.70,346.26,60.038,1552656604,"201051344000569","174011545737251",31.75,1.50,0,329.13,360.69,19.3,16.7,0.128,1242180.4,1242180.4,11335,0,0,0,L,1122011218,1,120.20,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552656634,288664.00
03/15/2019 09:30,2,0.641,ACTIVE,212.38,341.75,60.038,1552656604,"179051228000119","174011545737251",31.41,3.30,0,330.93,353.17,20.4,17.8,0.124,29995.6,29995.6,11409,0,0,0,L,46974696,1,120.88,122.23,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552656635,288665.00
03/15/2019 09:45,2,0.775,ACTIVE,211.70,355.28,60.017,1552657504,"201051344000579","174011545737251",32.62,2.50,0,329.13,367.00,25.7,22.9,0.168,1242232.0,1242232.0,11783,0,0,0,L,1122011218,1,120.42,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552657506,288666.00
03/15/2019 09:45,2,0.771,ACTIVE,211.70,347.76,59.975,1552657504,"201051344001025","174011545737251",31.81,1.50,0,327.92,361.89,24.9,22.1,0.177,1224837.5,1224837.5,19708,0,0,0,L,1122011218,1,121.33,120.88,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552657507,288667.00
03/15/2019 09:45,2,0.818,ACTIVE,211.93,344.15,59.990,1552657504,"201051344001093","174011545737251",31.49,2.50,0,327.32,361.89,26.1,23.3,0.172,1208858.8,1208858.8,19722,0,0,0,L,1122011218,1,121.55,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552657507,288668.00
03/15/2019 09:45,2,0.814,ACTIVE,211.70,343.55,60.033,1552657504,"201051344000458","174011545737251",31.27,2.50,0,328.82,360.99,25.8,23.0,0.181,1225650.6,1225650.6,11526,0,0,0,L,1122011218,1,120.65,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552657508,288669.00
03/15/2019 09:45,2,0.789,ACTIVE,211.70,347.46,60.022,1552657504,"201051344000890","174011545737251",31.79,3.00,0,327.02,364.89,25.4,22.6,0.164,1223546.6,1223546.6,19656,0,0,0,L,1122011218,1,121.55,120.42,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552657509,288670.00
03/15/2019 09:45,2,0.777,ACTIVE,211.70,339.04,59.980,1552657504,"201051344000988","174011545737251",20.20,1.00,0,328.22,346.56,15.9,13.5,0.115,950709.9,950709.9,11884,0,0,0,L,1122011218,1,120.42,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552657510,288671.00
03/15/2019 09:45,2,0.785,ACTIVE,212.38,340.25,59.975,1552657504,"201051344000582","174011545737251",30.89,1.00,0,327.62,360.08,24.6,21.8,0.164,1203038.3,1203038.3,19627,0,0,0,L,1122011218,1,121.55,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552657511,288672.00
03/15/2019 09:45,2,0.791,ACTIVE,211.70,346.56,59.990,1552657504,"201051344000868","174011545737251",31.57,0.50,0,328.52,359.18,25.3,22.5,0.181,1210678.3,1210678.3,43571,0,0,0,L,1122011218,1,120.20,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552657512,288673.00
03/15/2019 09:45,2,0.805,ACTIVE,212.16,349.26,60.012,1552657504,"201051344000576","174011545737251",31.83,0.50,0,330.33,360.08,26.0,23.2,0.181,1228707.2,1228707.2,15609,0,0,0,L,1122011218,1,120.88,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552657513,288674.00
03/15/2019 09:45,2,0.758,ACTIVE,211.70,344.15,60.006,1552657504,"201051344001158","174011545737251",31.53,0.50,0,328.22,360.99,24.2,21.4,0.181,1206277.2,1206277.2,11830,0,0,0,L,1122011218,1,120.42,121.33,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552657514,288675.00
03/15/2019 09:45,2,0.750,ACTIVE,211.93,348.36,60.001,1552657504,"201051344000917","174011545737251",31.85,3.30,0,327.62,360.38,24.3,21.5,0.168,1220791.7,1220791.7,19500,0,0,0,L,1122011218,1,121.33,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552657515,288676.00
03/15/2019 09:45,2,0.812,ACTIVE,211.93,337.54,59.985,1552657504,"201051344000417","174011545737251",20.52,2.00,0,327.32,344.45,16.9,14.4,0.115,985896.7,985896.7,19729,0,0,0,L,1122011218,1,121.10,120.88,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552657516,288677.00
03/15/2019 09:45,2,0.787,ACTIVE,212.16,339.65,60.017,1552657504,"201051344000685","174011545737251",30.91,2.00,0,329.43,360.99,24.7,21.9,0.177,1225412.0,1225412.0,19711,0,0,0,L,1122011218,1,122.23,120.88,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552657517,288678.00
03/15/2019 09:45,2,0.777,ACTIVE,212.16,343.85,60.001,1552657504,"201051344000651","174011545737251",31.35,0.50,0,328.82,356.18,24.7,21.9,0.172,1218100.5,1218100.5,19695,0,0,0,L,1122011218,1,122.01,120.65,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552657518,288679.00
03/15/2019 09:45,2,0.789,ACTIVE,211.48,348.36,59.943,1552657504,"201051344000594","174011545737251",31.69,2.00,0,327.02,363.69,25.4,22.6,0.168,1231581.0,1231581.0,43521,0,0,0,L,1122011218,1,120.65,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552657519,288680.00
03/15/2019 09:45,2,0.766,ACTIVE,211.93,354.97,60.065,1552657504,"201051344000469","174011545737251",32.46,0.00,0,327.32,368.50,25.2,22.4,0.181,1210457.7,1210457.7,11817,0,0,0,L,1122011218,1,120.20,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552657520,288681.00
03/15/2019 09:45,2,0.773,ACTIVE,212.16,344.76,59.969,1552657504,"201051344000585","174011545737251",31.43,2.50,0,327.62,360.38,24.6,21.8,0.172,1230742.9,1230742.9,19745,0,0,0,L,1122011218,1,121.10,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552657520,288682.00
03/15/2019 09:45,2,0.791,ACTIVE,212.38,351.07,60.012,1552657504,"201051344000853","174011545737251",32.12,1.00,0,331.53,362.19,25.8,23.0,0.181,1233404.8,1233404.8,11413,0,0,0,L,1122011218,1,121.10,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552657521,288683.00
03/15/2019 09:45,2,0.766,ACTIVE,211.93,345.06,60.006,1552657504,"201051344001145","174011545737251",31.53,1.50,0,329.73,359.48,24.5,21.7,0.172,1233651.3,1233651.3,19661,0,0,0,L,1122011218,1,121.55,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552657522,288684.00
03/15/2019 09:45,2,0.789,ACTIVE,211.93,346.86,60.001,1552657504,"201051344000438","174011545737251",31.63,2.00,0,328.22,360.99,25.3,22.5,0.177,1226385.3,1226385.3,19703,0,0,0,L,1122011218,1,121.78,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552657523,288685.00
03/15/2019 09:45,2,0.750,ACTIVE,211.48,347.46,60.017,1552657504,"201051344001135","174011545737251",31.77,2.00,0,328.22,359.18,24.1,21.4,0.168,1213418.3,1213418.3,19656,0,0,0,L,1122011218,1,121.33,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552657524,288686.00
03/15/2019 09:45,2,0.793,ACTIVE,211.93,346.26,60.012,1552657504,"201051344000983","174011545737251",31.51,1.50,0,329.13,363.99,25.4,22.5,0.194,1231740.5,1231740.5,11421,0,0,0,L,1122011218,1,120.65,121.55,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552657525,288687.00
03/15/2019 09:45,2,0.754,ACTIVE,211.93,348.66,60.006,1552657504,"201051344001203","174011545737251",32.01,2.00,0,327.62,363.69,24.5,21.7,0.177,1221044.8,1221044.8,19703,0,0,0,L,1122011218,1,122.01,120.65,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552657526,288688.00
03/15/2019 09:45,2,0.750,ACTIVE,211.93,345.96,59.990,1552657504,"201051344001230","174011545737251",31.55,2.00,0,327.62,359.48,24.0,21.3,0.172,1218146.9,1218146.9,19514,0,0,0,L,1122011218,1,121.78,120.65,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552657527,288689.00
03/15/2019 09:45,2,0.746,ACTIVE,211.48,349.26,60.028,1552657504,"201051344000646","174011545737251",31.95,2.00,0,328.52,363.39,24.2,21.4,0.168,1211219.6,1211219.6,19675,0,0,0,L,1122011218,1,121.55,120.88,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552657528,288690.00
03/15/2019 09:45,2,0.766,ACTIVE,211.93,346.86,60.001,1552657504,"201051344000867","174011545737251",31.73,2.00,0,328.82,358.88,24.6,21.9,0.164,1209379.1,1209379.1,43595,0,0,0,L,1122011218,1,120.88,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552657529,288691.00
03/15/2019 09:45,2,0.768,ACTIVE,212.16,348.66,60.043,1552657504,"201051344000633","174011545737251",31.85,1.50,0,328.82,362.79,24.8,22.0,0.172,1208054.4,1208054.4,43645,0,0,0,L,1122011218,1,121.10,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552657530,288692.00
03/15/2019 09:45,2,0.791,ACTIVE,211.03,345.66,60.006,1552657504,"201051344000955","174011545737251",31.47,2.50,0,327.62,360.99,25.2,22.4,0.177,1230717.6,1230717.6,19696,0,0,0,L,1122011218,1,120.65,120.65,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552657531,288693.00
03/15/2019 09:45,2,0.799,ACTIVE,211.48,349.26,60.028,1552657504,"201051344000648","174011545737251",31.93,0.00,0,327.02,360.38,25.9,23.1,0.181,1221694.0,1221694.0,43152,0,0,0,L,1122011218,1,120.20,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552657532,288694.00
03/15/2019 09:45,2,0.797,ACTIVE,211.93,345.96,60.070,1552657504,"201051344000645","174011545737251",31.59,1.50,0,328.82,358.28,25.5,22.7,0.177,1226299.6,1226299.6,43113,0,0,0,L,1122011218,1,121.10,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552657532,288695.00
03/15/2019 09:45,2,0.816,ACTIVE,211.48,345.96,60.006,1552657504,"201051344000569","174011545737251",31.59,1.50,0,328.22,363.69,26.2,23.3,0.181,1242185.5,1242185.5,11336,0,0,0,L,1122011218,1,120.20,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552657533,288696.00
03/15/2019 09:45,2,0.842,ACTIVE,211.93,343.85,59.948,1552657504,"179051228000119","174011545737251",31.69,3.70,0,330.93,357.38,27.1,24.2,0.186,30001.0,30001.0,11410,0,0,0,L,46974696,1,120.65,122.01,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552657534,288697.00
03/15/2019 10:00,2,0.623,ACTIVE,211.48,336.94,60.006,1552658404,"201051344000579","174011545737251",30.22,2.50,0,327.92,367.90,19.1,16.5,0.124,1242237.5,1242237.5,11784,0,0,0,L,1122011218,1,120.20,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552658405,288698.00
03/15/2019 10:00,2,0.562,ACTIVE,211.70,347.46,60.006,1552658404,"201051344001025","174011545737251",31.95,2.00,0,328.82,362.79,18.3,15.7,0.106,1224842.7,1224842.7,19709,0,0,0,L,1122011218,1,121.10,120.88,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552658406,288699.00
03/15/2019 10:00,2,0.613,ACTIVE,211.70,343.55,60.001,1552658404,"201051344001093","174011545737251",31.49,2.50,0,328.52,363.99,19.6,17.0,0.106,1208864.4,1208864.4,19723,0,0,0,L,1122011218,1,121.33,120.65,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552658407,288700.00
03/15/2019 10:00,2,0.572,ACTIVE,211.48,341.45,59.990,1552658404,"201051344000458","174011545737251",31.33,3.00,0,329.73,362.49,18.2,15.7,0.119,1225655.9,1225655.9,11527,0,0,0,L,1122011218,1,120.42,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552658408,288701.00
03/15/2019 10:00,2,0.605,ACTIVE,211.70,338.74,60.012,1552658404,"201051344000890","174011545737251",31.07,3.00,0,328.22,364.89,19.1,16.5,0.119,1223552.0,1223552.0,19657,0,0,0,L,1122011218,1,121.55,120.20,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552658409,288702.00
03/15/2019 10:00,2,0.562,ACTIVE,211.25,336.64,60.017,1552658404,"201051344000988","174011545737251",20.00,1.00,0,327.62,347.76,11.4,9.1,0.075,950713.1,950713.1,11885,0,0,0,L,1122011218,1,120.20,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552658409,288703.00
03/15/2019 10:00,2,0.574,ACTIVE,211.93,343.85,60.033,1552658404,"201051344000582","174011545737251",31.61,1.00,0,329.13,361.59,18.4,15.8,0.115,1203043.5,1203043.5,19628,0,0,0,L,1122011218,1,121.33,120.88,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552658410,288704.00
03/15/2019 10:00,2,0.588,ACTIVE,211.25,339.04,60.006,1552658404,"201051344000868","174011545737251",30.95,0.50,0,329.73,362.19,18.5,15.9,0.119,1210683.5,1210683.5,43572,0,0,0,L,1122011218,1,120.20,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552658411,288705.00
03/15/2019 10:00,2,0.594,ACTIVE,211.93,339.95,60.022,1552658404,"201051344000576","174011545737251",31.13,0.50,0,329.73,361.29,18.8,16.2,0.115,1228712.6,1228712.6,15610,0,0,0,L,1122011218,1,120.65,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552658412,288706.00
03/15/2019 10:00,2,0.564,ACTIVE,211.70,337.24,60.017,1552658404,"201051344001158","174011545737251",30.61,1.00,0,329.73,360.99,17.5,15.0,0.115,1206282.3,1206282.3,11831,0,0,0,L,1122011218,1,120.20,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552658413,288707.00
03/15/2019 10:00,2,0.576,ACTIVE,211.70,337.54,60.012,1552658404,"201051344000917","174011545737251",30.89,3.30,0,328.82,361.89,18.1,15.5,0.119,1220796.8,1220796.8,19501,0,0,0,L,1122011218,1,121.10,120.88,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552658414,288708.00
03/15/2019 10:00,2,0.615,ACTIVE,211.48,334.54,60.017,1552658404,"201051344000417","174011545737251",20.36,2.00,0,327.92,345.96,12.7,10.3,0.071,985900.1,985900.1,19730,0,0,0,L,1122011218,1,121.10,120.42,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552658415,288709.00
03/15/2019 10:00,2,0.568,ACTIVE,211.48,342.65,60.043,1552658404,"201051344000685","174011545737251",31.45,2.50,0,328.52,360.69,18.1,15.6,0.124,1225417.3,1225417.3,19712,0,0,0,L,1122011218,1,122.01,120.42,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552658416,288710.00
03/15/2019 10:00,2,0.590,ACTIVE,211.48,336.94,60.017,1552658404,"201051344000651","174011545737251",30.51,1.00,0,330.03,360.69,18.2,15.7,0.115,1218105.7,1218105.7,19696,0,0,0,L,1122011218,1,121.78,120.20,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552658417,288711.00
03/15/2019 10:00,2,0.574,ACTIVE,210.57,348.06,59.980,1552658404,"201051344000594","174011545737251",32.01,2.00,0,327.62,367.00,18.6,16.1,0.119,1231586.4,1231586.4,43522,0,0,0,L,1122011218,1,119.97,120.88,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552658418,288712.00
03/15/2019 10:00,2,0.588,ACTIVE,211.48,338.14,59.969,1552658404,"201051344000469","174011545737251",30.91,0.00,0,330.03,369.10,18.4,15.9,0.119,1210463.0,1210463.0,11818,0,0,0,L,1122011218,1,119.97,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552658419,288713.00
03/15/2019 10:00,2,0.562,ACTIVE,211.70,342.65,60.022,1552658404,"201051344000585","174011545737251",31.33,2.50,0,327.92,362.49,17.9,15.3,0.115,1230748.0,1230748.0,19746,0,0,0,L,1122011218,1,120.88,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552658420,288714.00
03/15/2019 10:00,2,0.564,ACTIVE,211.70,347.16,59.964,1552658404,"201051344000853","174011545737251",31.91,1.00,0,331.23,366.40,18.3,15.7,0.115,1233410.2,1233410.2,11414,0,0,0,L,1122011218,1,120.65,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552658421,288715.00
03/15/2019 10:00,2,0.564,ACTIVE,211.70,340.85,60.022,1552658404,"201051344001145","174011545737251",31.31,2.00,0,330.03,362.49,17.9,15.4,0.119,1233656.5,1233656.5,19662,0,0,0,L,1122011218,1,121.33,120.42,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552658422,288716.00
03/15/2019 10:00,2,0.586,ACTIVE,211.48,340.55,60.006,1552658404,"201051344000438","174011545737251",31.25,2.00,0,328.82,365.19,18.6,16.0,0.119,1226390.6,1226390.6,19704,0,0,0,L,1122011218,1,121.55,120.65,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552658423,288717.00
03/15/2019 10:00,2,0.562,ACTIVE,211.25,336.04,60.017,1552658404,"201051344001135","174011545737251",30.77,2.00,0,327.92,362.49,17.6,15.0,0.110,1213423.3,1213423.3,19657,0,0,0,L,1122011218,1,121.10,120.42,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552658424,288718.00
