ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/15/2019 10:00,2,0.547,ACTIVE,211.25,344.45,59.969,1552658404,"201051344000983","174011545737251",31.63,1.50,0,329.13,365.80,17.6,15.0,0.110,1231745.7,1231745.7,11422,0,0,0,L,1122011218,1,120.42,121.10,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552658424,288719.00
03/15/2019 10:00,2,0.576,ACTIVE,211.70,335.74,60.033,1552658404,"201051344001203","174011545737251",30.51,2.00,0,329.13,362.79,17.9,15.3,0.110,1221050.0,1221050.0,19704,0,0,0,L,1122011218,1,121.78,120.42,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552658426,288720.00
03/15/2019 10:00,2,0.568,ACTIVE,211.25,336.64,60.017,1552658404,"201051344001230","174011545737251",30.73,2.50,0,327.92,361.59,17.7,15.2,0.115,1218152.0,1218152.0,19515,0,0,0,L,1122011218,1,121.33,120.42,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552658427,288721.00
03/15/2019 10:00,2,0.555,ACTIVE,211.03,339.34,60.012,1552658404,"201051344000646","174011545737251",31.07,2.50,0,327.92,364.59,17.5,15.0,0.110,1211224.7,1211224.7,19676,0,0,0,L,1122011218,1,121.33,120.42,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552658428,288722.00
03/15/2019 10:00,2,0.561,ACTIVE,211.48,339.65,60.017,1552658404,"201051344000867","174011545737251",31.17,2.00,0,330.33,362.49,17.7,15.2,0.110,1209384.2,1209384.2,43596,0,0,0,L,1122011218,1,120.65,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552658428,288723.00
03/15/2019 10:00,2,0.582,ACTIVE,211.70,338.44,60.022,1552658404,"201051344000633","174011545737251",30.77,1.50,0,330.93,363.99,18.2,15.6,0.119,1208059.6,1208059.6,43646,0,0,0,L,1122011218,1,120.65,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552658429,288724.00
03/15/2019 10:00,2,0.578,ACTIVE,211.03,341.75,60.017,1552658404,"201051344000955","174011545737251",31.35,2.50,0,327.62,362.19,18.4,15.8,0.110,1230722.9,1230722.9,19697,0,0,0,L,1122011218,1,120.65,120.65,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552658430,288725.00
03/15/2019 10:00,2,0.588,ACTIVE,211.25,341.75,59.975,1552658404,"201051344000648","174011545737251",31.35,0.00,0,327.62,363.09,18.7,16.1,0.115,1221699.4,1221699.4,43153,0,0,0,L,1122011218,1,119.75,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552658431,288726.00
03/15/2019 10:00,2,0.574,ACTIVE,211.70,337.24,60.022,1552658404,"201051344000645","174011545737251",30.53,1.50,0,330.33,360.99,17.8,15.2,0.110,1226304.9,1226304.9,43114,0,0,0,L,1122011218,1,120.65,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552658432,288727.00
03/15/2019 10:00,2,0.605,ACTIVE,211.25,337.54,60.054,1552658404,"201051344000569","174011545737251",30.83,1.50,0,328.22,365.19,19.0,16.4,0.128,1242191.1,1242191.1,11337,0,0,0,L,1122011218,1,119.75,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552658433,288728.00
03/15/2019 10:00,2,0.604,ACTIVE,211.48,340.55,60.001,1552658404,"179051228000119","174011545737251",31.39,3.30,0,329.73,361.89,19.2,16.6,0.115,30006.7,30006.7,11411,0,0,0,L,46974696,1,120.42,122.01,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552658434,288729.00
03/15/2019 10:15,2,1.174,ACTIVE,211.93,356.18,59.996,1552659305,"201051344000579","174011545737251",32.36,2.50,0,327.92,375.11,38.5,35.2,0.292,1242243.8,1242243.8,11785,0,0,0,L,1122011218,1,120.42,121.10,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552659306,288730.00
03/15/2019 10:15,2,1.176,ACTIVE,211.25,352.87,60.022,1552659305,"201051344001025","174011545737251",32.01,2.00,0,327.62,375.11,38.1,34.9,0.283,1224848.9,1224848.9,19710,0,0,0,L,1122011218,1,120.88,120.65,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552659307,288731.00
03/15/2019 10:15,2,1.203,ACTIVE,211.48,355.88,59.990,1552659305,"201051344001093","174011545737251",32.16,3.00,0,327.92,374.51,39.3,36.0,0.287,1208870.8,1208870.8,19724,0,0,0,L,1122011218,1,121.33,120.65,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552659308,288732.00
03/15/2019 10:15,2,1.117,ACTIVE,211.70,352.27,60.001,1552659305,"201051344000458","174011545737251",32.01,2.50,0,328.82,371.81,36.2,33.0,0.278,1225661.8,1225661.8,11528,0,0,0,L,1122011218,1,120.65,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552659309,288733.00
03/15/2019 10:15,2,1.195,ACTIVE,211.48,351.97,60.006,1552659305,"201051344000890","174011545737251",31.81,3.00,0,327.62,375.71,38.5,35.3,0.296,1223558.3,1223558.3,19658,0,0,0,L,1122011218,1,121.55,120.20,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552659310,288734.00
03/15/2019 10:15,2,1.131,ACTIVE,211.70,341.45,59.985,1552659305,"201051344000988","174011545737251",20.85,1.00,0,327.02,352.87,23.9,21.2,0.190,950716.8,950716.8,11886,0,0,0,L,1122011218,1,120.42,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552659310,288735.00
03/15/2019 10:15,2,1.166,ACTIVE,212.16,352.57,59.985,1552659305,"201051344000582","174011545737251",31.93,1.50,0,328.22,372.11,37.7,34.5,0.292,1203049.6,1203049.6,19629,0,0,0,L,1122011218,1,121.55,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552659311,288736.00
03/15/2019 10:15,2,1.162,ACTIVE,211.70,352.87,59.990,1552659305,"201051344000868","174011545737251",31.93,0.50,0,328.82,373.31,37.6,34.4,0.292,1210689.7,1210689.7,43573,0,0,0,L,1122011218,1,120.42,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552659312,288737.00
03/15/2019 10:15,2,1.146,ACTIVE,212.38,355.58,59.980,1552659305,"201051344000576","174011545737251",32.20,0.50,0,329.73,373.61,37.4,34.2,0.278,1228718.9,1228718.9,15611,0,0,0,L,1122011218,1,120.88,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552659313,288738.00
03/15/2019 10:15,2,1.109,ACTIVE,212.16,354.67,59.985,1552659305,"201051344001158","174011545737251",32.12,0.50,0,328.82,371.51,36.1,33.0,0.292,1206288.2,1206288.2,11832,0,0,0,L,1122011218,1,120.42,121.33,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552659314,288739.00
03/15/2019 10:15,2,1.146,ACTIVE,211.70,352.87,59.990,1552659305,"201051344000917","174011545737251",31.87,3.30,0,327.02,374.51,37.1,33.9,0.292,1220802.9,1220802.9,19502,0,0,0,L,1122011218,1,121.33,121.10,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552659315,288740.00
03/15/2019 10:15,2,1.184,ACTIVE,211.70,339.65,59.996,1552659305,"201051344000417","174011545737251",20.95,2.00,0,327.32,351.07,25.2,22.4,0.181,985904.1,985904.1,19731,0,0,0,L,1122011218,1,121.10,120.65,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552659316,288741.00
03/15/2019 10:15,2,1.141,ACTIVE,211.70,351.97,59.985,1552659305,"201051344000685","174011545737251",31.83,2.50,0,328.22,371.51,36.8,33.6,0.296,1225423.4,1225423.4,19713,0,0,0,L,1122011218,1,122.01,120.42,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552659317,288742.00
03/15/2019 10:15,2,1.143,ACTIVE,211.70,355.88,59.985,1552659305,"201051344000651","174011545737251",32.28,1.00,0,328.52,370.90,37.4,34.2,0.283,1218111.8,1218111.8,19697,0,0,0,L,1122011218,1,121.78,120.42,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552659318,288743.00
03/15/2019 10:15,2,1.166,ACTIVE,211.48,352.27,59.985,1552659305,"201051344000594","174011545737251",32.03,2.50,0,327.32,374.81,37.9,34.6,0.292,1231592.7,1231592.7,43523,0,0,0,L,1122011218,1,120.42,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552659319,288744.00
03/15/2019 10:15,2,1.092,ACTIVE,212.16,358.28,59.985,1552659305,"201051344000469","174011545737251",32.54,0.00,0,328.22,374.21,36.1,32.9,0.278,1210469.1,1210469.1,11819,0,0,0,L,1122011218,1,120.20,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552659320,288745.00
03/15/2019 10:15,2,1.135,ACTIVE,211.93,352.27,59.996,1552659305,"201051344000585","174011545737251",31.87,2.50,0,327.32,372.11,36.7,33.5,0.278,1230754.1,1230754.1,19747,0,0,0,L,1122011218,1,121.10,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552659321,288746.00
03/15/2019 10:15,2,1.107,ACTIVE,212.38,357.98,59.990,1552659305,"201051344000853","174011545737251",32.56,1.50,0,331.83,373.31,36.5,33.4,0.278,1233416.3,1233416.3,11415,0,0,0,L,1122011218,1,121.10,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552659322,288747.00
03/15/2019 10:15,2,1.156,ACTIVE,211.70,350.77,59.990,1552659305,"201051344001145","174011545737251",31.79,1.50,0,330.03,374.21,37.2,34.0,0.292,1233662.7,1233662.7,19663,0,0,0,L,1122011218,1,121.33,120.65,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552659322,288748.00
03/15/2019 10:15,2,1.131,ACTIVE,211.70,357.08,59.985,1552659305,"201051344000438","174011545737251",32.42,2.50,0,328.52,374.51,37.2,34.0,0.274,1226396.9,1226396.9,19705,0,0,0,L,1122011218,1,121.78,120.65,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552659323,288749.00
03/15/2019 10:15,2,1.129,ACTIVE,211.48,353.47,59.975,1552659305,"201051344001135","174011545737251",32.03,2.50,0,327.92,373.01,36.7,33.5,0.270,1213429.4,1213429.4,19658,0,0,0,L,1122011218,1,121.33,120.65,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552659324,288750.00
03/15/2019 10:15,2,1.092,ACTIVE,211.70,354.37,60.033,1552659305,"201051344000983","174011545737251",32.20,1.50,0,328.82,374.51,35.6,32.5,0.278,1231751.7,1231751.7,11423,0,0,0,L,1122011218,1,120.65,121.10,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552659325,288751.00
03/15/2019 10:15,2,1.137,ACTIVE,211.70,354.67,60.012,1552659305,"201051344001203","174011545737251",32.24,2.00,0,328.82,372.71,37.2,34.0,0.292,1221056.1,1221056.1,19705,0,0,0,L,1122011218,1,121.78,120.42,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552659326,288752.00
03/15/2019 10:15,2,1.139,ACTIVE,211.48,352.87,59.996,1552659305,"201051344001230","174011545737251",31.97,2.50,0,328.52,374.21,36.9,33.7,0.283,1218158.1,1218158.1,19516,0,0,0,L,1122011218,1,121.55,120.42,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552659327,288753.00
03/15/2019 10:15,2,1.113,ACTIVE,211.25,349.56,59.990,1552659305,"201051344000646","174011545737251",31.67,2.50,0,327.62,373.31,35.7,32.6,0.283,1211230.7,1211230.7,19677,0,0,0,L,1122011218,1,121.55,120.42,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552659328,288754.00
03/15/2019 10:15,2,1.115,ACTIVE,211.70,354.67,59.969,1552659305,"201051344000867","174011545737251",32.28,2.00,0,328.22,371.51,36.5,33.3,0.265,1209390.3,1209390.3,43597,0,0,0,L,1122011218,1,120.88,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552659329,288755.00
03/15/2019 10:15,2,1.125,ACTIVE,212.16,355.58,59.985,1552659305,"201051344000633","174011545737251",32.16,1.50,0,328.82,372.71,36.8,33.5,0.287,1208065.8,1208065.8,43647,0,0,0,L,1122011218,1,121.10,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552659330,288756.00
03/15/2019 10:15,2,1.104,ACTIVE,211.25,355.58,59.980,1552659305,"201051344000955","174011545737251",32.28,3.00,0,327.32,373.61,36.1,32.9,0.274,1230729.0,1230729.0,19698,0,0,0,L,1122011218,1,120.88,120.65,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552659331,288757.00
03/15/2019 10:15,2,1.158,ACTIVE,211.93,355.88,59.953,1552659305,"201051344000648","174011545737251",32.32,0.00,0,329.43,373.01,37.9,34.7,0.296,1221705.8,1221705.8,43154,0,0,0,L,1122011218,1,120.20,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552659332,288758.00
03/15/2019 10:15,2,1.141,ACTIVE,212.16,354.67,59.980,1552659305,"201051344000645","174011545737251",32.16,1.00,0,328.52,374.21,37.3,34.1,0.283,1226311.1,1226311.1,43115,0,0,0,L,1122011218,1,120.88,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552659333,288759.00
03/15/2019 10:15,2,1.182,ACTIVE,211.70,355.28,59.985,1552659305,"201051344000569","174011545737251",32.16,1.50,0,328.52,375.71,38.5,35.3,0.305,1242197.6,1242197.6,11338,0,0,0,L,1122011218,1,120.20,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552659334,288760.00
03/15/2019 10:15,2,1.195,ACTIVE,211.93,352.27,59.990,1552659305,"179051228000119","174011545737251",32.03,3.30,0,330.33,371.81,38.9,35.6,0.301,30013.2,30013.2,11412,0,0,0,L,46974696,1,120.65,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552659334,288761.00
03/15/2019 10:30,2,1.508,ACTIVE,212.38,357.68,60.028,1552660204,"201051344000579","174011545737251",32.18,3.00,0,332.13,381.12,49.1,45.5,0.384,1242254.0,1242254.0,11786,0,0,0,L,1122011218,1,120.88,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552660205,288762.00
03/15/2019 10:30,2,1.520,ACTIVE,212.16,355.28,60.001,1552660204,"201051344001025","174011545737251",31.99,3.00,0,328.52,380.22,49.3,45.6,0.384,1224859.0,1224859.0,19711,0,0,0,L,1122011218,1,121.33,121.10,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552660206,288763.00
03/15/2019 10:30,2,1.531,ACTIVE,212.16,358.28,60.028,1552660204,"201051344001093","174011545737251",32.24,3.00,0,330.63,380.52,50.0,46.4,0.380,1208881.3,1208881.3,19725,0,0,0,L,1122011218,1,121.55,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552660207,288764.00
03/15/2019 10:30,2,1.439,ACTIVE,212.61,357.98,60.012,1552660204,"201051344000458","174011545737251",32.30,3.00,0,331.83,377.82,47.1,43.5,0.384,1225671.5,1225671.5,11529,0,0,0,L,1122011218,1,121.10,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552660208,288765.00
03/15/2019 10:30,2,1.533,ACTIVE,211.93,357.98,60.012,1552660204,"201051344000890","174011545737251",32.20,3.30,0,329.43,379.02,50.1,46.4,0.393,1223568.7,1223568.7,19659,0,0,0,L,1122011218,1,121.78,120.20,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552660209,288766.00
03/15/2019 10:30,2,1.488,ACTIVE,212.38,345.06,60.028,1552660204,"201051344000988","174011545737251",20.97,1.00,0,328.52,357.98,31.6,28.6,0.252,950723.1,950723.1,11887,0,0,0,L,1122011218,1,120.65,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552660210,288767.00
03/15/2019 10:30,2,1.498,ACTIVE,212.61,357.68,59.959,1552660204,"201051344000582","174011545737251",32.08,1.50,0,330.63,376.92,48.7,45.1,0.384,1203059.8,1203059.8,19630,0,0,0,L,1122011218,1,121.78,121.33,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552660211,288768.00
03/15/2019 10:30,2,1.494,ACTIVE,212.16,361.29,60.033,1552660204,"201051344000868","174011545737251",32.52,1.00,0,331.53,379.62,49.3,45.6,0.389,1210699.9,1210699.9,43574,0,0,0,L,1122011218,1,120.65,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552660212,288769.00
03/15/2019 10:30,2,1.527,ACTIVE,212.83,354.37,60.033,1552660204,"201051344000576","174011545737251",31.73,1.00,0,331.23,379.62,49.1,45.5,0.393,1228729.1,1228729.1,15612,0,0,0,L,1122011218,1,121.10,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552660212,288770.00
03/15/2019 10:30,2,1.477,ACTIVE,212.38,358.28,60.012,1552660204,"201051344001158","174011545737251",32.20,1.50,0,333.03,377.52,48.2,44.6,0.398,1206298.1,1206298.1,11833,0,0,0,L,1122011218,1,120.65,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552660213,288771.00
03/15/2019 10:30,2,1.490,ACTIVE,212.16,357.38,60.049,1552660204,"201051344000917","174011545737251",32.12,3.70,0,332.13,378.12,48.5,44.9,0.393,1220813.0,1220813.0,19503,0,0,0,L,1122011218,1,121.55,121.33,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552660214,288772.00
03/15/2019 10:30,2,1.586,ACTIVE,212.16,342.95,60.017,1552660204,"201051344000417","174011545737251",20.77,3.00,0,327.92,356.48,33.4,30.3,0.256,985910.8,985910.8,19732,0,0,0,L,1122011218,1,121.55,120.88,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552660215,288773.00
03/15/2019 10:30,2,1.525,ACTIVE,211.93,357.98,60.022,1552660204,"201051344000685","174011545737251",32.14,3.00,0,332.13,377.82,49.7,46.0,0.411,1225433.5,1225433.5,19714,0,0,0,L,1122011218,1,122.23,120.65,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552660216,288774.00
03/15/2019 10:30,2,1.555,ACTIVE,212.16,354.07,60.006,1552660204,"201051344000651","174011545737251",31.77,1.50,0,330.03,380.22,50.1,46.4,0.398,1218122.1,1218122.1,19698,0,0,0,L,1122011218,1,122.01,120.65,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552660217,288775.00
03/15/2019 10:30,2,1.555,ACTIVE,211.70,356.48,59.985,1552660204,"201051344000594","174011545737251",32.01,3.00,0,327.32,382.03,50.4,46.7,0.402,1231603.0,1231603.0,43524,0,0,0,L,1122011218,1,120.42,121.10,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552660218,288776.00
03/15/2019 10:30,2,1.486,ACTIVE,212.61,357.08,60.001,1552660204,"201051344000469","174011545737251",32.07,0.50,0,333.03,380.52,48.3,44.7,0.389,1210478.9,1210478.9,11820,0,0,0,L,1122011218,1,120.42,122.23,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552660219,288777.00
03/15/2019 10:30,2,1.516,ACTIVE,212.16,355.88,60.043,1552660204,"201051344000585","174011545737251",31.97,3.00,0,330.33,380.22,49.1,45.4,0.389,1230764.1,1230764.1,19748,0,0,0,L,1122011218,1,121.33,121.33,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552660220,288778.00
03/15/2019 10:30,2,1.498,ACTIVE,213.06,359.18,60.001,1552660204,"201051344000853","174011545737251",32.30,1.50,0,332.13,379.92,49.0,45.4,0.389,1233426.3,1233426.3,11416,0,0,0,L,1122011218,1,121.33,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552660221,288779.00
03/15/2019 10:30,2,1.514,ACTIVE,211.93,357.98,60.017,1552660204,"201051344001145","174011545737251",32.26,2.00,0,331.83,380.52,49.5,45.8,0.393,1233672.8,1233672.8,19664,0,0,0,L,1122011218,1,121.55,120.65,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552660222,288780.00
03/15/2019 10:30,2,1.537,ACTIVE,212.16,360.38,59.990,1552660204,"201051344000438","174011545737251",32.44,3.00,0,330.33,382.63,50.5,46.9,0.398,1226407.1,1226407.1,19706,0,0,0,L,1122011218,1,121.78,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552660223,288781.00
03/15/2019 10:30,2,1.510,ACTIVE,211.93,356.48,60.017,1552660204,"201051344001135","174011545737251",32.05,3.00,0,326.72,379.02,49.0,45.4,0.389,1213439.4,1213439.4,19659,0,0,0,L,1122011218,1,121.55,120.65,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552660224,288782.00
03/15/2019 10:30,2,1.439,ACTIVE,212.16,359.18,59.996,1552660204,"201051344000983","174011545737251",32.34,1.50,0,332.13,380.52,47.3,43.7,0.393,1231761.4,1231761.4,11424,0,0,0,L,1122011218,1,120.88,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552660225,288783.00
03/15/2019 10:30,2,1.508,ACTIVE,212.16,358.88,60.017,1552660204,"201051344001203","174011545737251",32.32,2.50,0,330.93,379.02,49.4,45.8,0.393,1221066.3,1221066.3,19706,0,0,0,L,1122011218,1,122.01,120.88,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552660226,288784.00
03/15/2019 10:30,2,1.518,ACTIVE,211.70,355.28,60.033,1552660204,"201051344001230","174011545737251",31.91,3.30,0,328.82,379.62,49.1,45.5,0.389,1218168.2,1218168.2,19517,0,0,0,L,1122011218,1,121.78,120.42,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552660227,288785.00
03/15/2019 10:30,2,1.500,ACTIVE,211.70,359.18,59.980,1552660204,"201051344000646","174011545737251",32.22,3.00,0,328.82,379.32,49.0,45.4,0.389,1211240.6,1211240.6,19678,0,0,0,L,1122011218,1,121.78,120.65,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552660228,288786.00
03/15/2019 10:30,2,1.520,ACTIVE,212.38,354.37,60.022,1552660204,"201051344000867","174011545737251",31.85,2.50,0,331.53,379.02,49.0,45.4,0.389,1209400.3,1209400.3,43598,0,0,0,L,1122011218,1,121.10,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552660229,288787.00
03/15/2019 10:30,2,1.512,ACTIVE,212.83,357.98,60.017,1552660204,"201051344000633","174011545737251",32.10,2.50,0,331.83,379.62,49.2,45.6,0.398,1208075.8,1208075.8,43648,0,0,0,L,1122011218,1,121.33,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552660230,288788.00
03/15/2019 10:30,2,1.520,ACTIVE,211.48,357.68,60.028,1552660204,"201051344000955","174011545737251",32.18,3.30,0,327.92,379.62,49.5,45.9,0.398,1230739.1,1230739.1,19699,0,0,0,L,1122011218,1,121.10,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552660231,288789.00
03/15/2019 10:30,2,1.539,ACTIVE,212.16,355.28,60.006,1552660204,"201051344000648","174011545737251",31.93,0.50,0,331.53,381.42,49.8,46.1,0.398,1221716.1,1221716.1,43155,0,0,0,L,1122011218,1,120.42,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552660232,288790.00
03/15/2019 10:30,2,1.520,ACTIVE,212.83,355.28,60.006,1552660204,"201051344000645","174011545737251",31.97,1.50,0,333.33,379.62,49.2,45.6,0.389,1226321.3,1226321.3,43116,0,0,0,L,1122011218,1,121.33,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552660233,288791.00
03/15/2019 10:30,2,1.555,ACTIVE,212.38,358.88,59.996,1552660204,"201051344000569","174011545737251",32.24,1.50,0,330.93,382.63,50.8,47.1,0.411,1242208.1,1242208.1,11339,0,0,0,L,1122011218,1,120.42,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552660234,288792.00
03/15/2019 10:30,2,1.551,ACTIVE,212.83,357.68,60.017,1552660204,"179051228000119","174011545737251",31.91,3.70,0,334.24,378.42,50.1,46.4,0.402,30023.7,30023.7,11414,0,0,0,L,46974696,1,121.10,122.46,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552660235,288793.00
03/15/2019 10:45,2,1.631,ACTIVE,213.06,361.59,60.043,1552661104,"201051344000579","174011545737251",32.50,3.30,0,339.34,383.53,53.7,49.9,0.424,1242266.1,1242266.1,11787,0,0,0,L,1122011218,1,121.10,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552661105,288794.00
03/15/2019 10:45,2,1.607,ACTIVE,211.93,360.08,60.028,1552661104,"201051344001025","174011545737251",32.34,3.70,0,338.14,383.23,52.7,48.9,0.411,1224871.0,1224871.0,19712,0,0,0,L,1122011218,1,121.33,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552661106,288795.00
03/15/2019 10:45,2,1.680,ACTIVE,212.16,358.28,60.043,1552661104,"201051344001093","174011545737251",32.03,3.70,0,338.44,383.53,54.5,50.7,0.415,1208893.6,1208893.6,19726,0,0,0,L,1122011218,1,121.78,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552661107,288796.00
03/15/2019 10:45,2,1.596,ACTIVE,212.61,357.38,60.038,1552661104,"201051344000458","174011545737251",32.10,3.30,0,333.03,381.12,51.9,48.2,0.420,1225683.1,1225683.1,11530,0,0,0,L,1122011218,1,121.33,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552661108,288797.00
03/15/2019 10:45,2,1.656,ACTIVE,211.93,354.97,60.049,1552661104,"201051344000890","174011545737251",31.79,4.00,0,336.04,382.63,53.4,49.6,0.420,1223580.7,1223580.7,19660,0,0,0,L,1122011218,1,121.78,120.20,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552661109,288798.00
03/15/2019 10:45,2,1.625,ACTIVE,212.61,346.26,60.038,1552661104,"201051344000988","174011545737251",20.81,1.50,0,331.23,361.59,34.3,31.2,0.278,950730.7,950730.7,11888,0,0,0,L,1122011218,1,120.88,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552661110,288799.00
03/15/2019 10:45,2,1.621,ACTIVE,212.61,357.68,60.049,1552661104,"201051344000582","174011545737251",32.03,2.00,0,336.34,382.63,52.6,48.9,0.415,1203071.6,1203071.6,19631,0,0,0,L,1122011218,1,121.78,121.33,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552661111,288800.00
03/15/2019 10:45,2,1.633,ACTIVE,212.38,356.78,60.054,1552661104,"201051344000868","174011545737251",31.97,1.00,0,338.44,382.63,52.9,49.1,0.420,1210711.9,1210711.9,43575,0,0,0,L,1122011218,1,120.88,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552661112,288801.00
03/15/2019 10:45,2,1.629,ACTIVE,213.29,360.69,60.033,1552661104,"201051344000576","174011545737251",32.38,1.50,0,335.14,384.13,53.5,49.7,0.424,1228741.1,1228741.1,15613,0,0,0,L,1122011218,1,121.33,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552661113,288802.00
03/15/2019 10:45,2,1.604,ACTIVE,212.83,357.38,60.043,1552661104,"201051344001158","174011545737251",32.05,1.50,0,336.94,382.93,52.1,48.3,0.424,1206309.8,1206309.8,11834,0,0,0,L,1122011218,1,121.10,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552661114,288803.00
03/15/2019 10:45,2,1.615,ACTIVE,212.16,357.68,60.017,1552661104,"201051344000917","174011545737251",32.10,4.50,0,336.64,381.73,52.5,48.8,0.420,1220824.8,1220824.8,19504,0,0,0,L,1122011218,1,121.55,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552661115,288804.00
03/15/2019 10:45,2,1.666,ACTIVE,212.16,344.15,60.043,1552661104,"201051344000417","174011545737251",20.91,3.70,0,330.03,358.88,35.3,32.1,0.274,985918.6,985918.6,19733,0,0,0,L,1122011218,1,121.55,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552661116,288805.00
03/15/2019 10:45,2,1.641,ACTIVE,212.16,355.28,60.038,1552661104,"201051344000685","174011545737251",31.77,3.70,0,336.94,381.73,52.9,49.1,0.442,1225445.4,1225445.4,19715,0,0,0,L,1122011218,1,122.23,120.65,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552661117,288806.00
03/15/2019 10:45,2,1.627,ACTIVE,212.16,357.38,60.038,1552661104,"201051344000651","174011545737251",32.03,2.50,0,336.94,382.03,52.8,49.1,0.424,1218134.0,1218134.0,19699,0,0,0,L,1122011218,1,122.23,120.65,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552661117,288807.00
03/15/2019 10:45,2,1.662,ACTIVE,212.16,360.08,60.033,1552661104,"201051344000594","174011545737251",32.14,3.30,0,337.24,384.43,54.1,50.3,0.433,1231615.2,1231615.2,43525,0,0,0,L,1122011218,1,120.88,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552661118,288808.00
03/15/2019 10:45,2,1.600,ACTIVE,213.06,359.78,60.049,1552661104,"201051344000469","174011545737251",32.18,1.00,0,331.53,383.53,52.1,48.4,0.433,1210490.7,1210490.7,11821,0,0,0,L,1122011218,1,120.65,122.23,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552661119,288809.00
03/15/2019 10:45,2,1.621,ACTIVE,212.16,356.48,60.043,1552661104,"201051344000585","174011545737251",31.97,3.70,0,337.84,382.93,52.5,48.8,0.420,1230776.0,1230776.0,19749,0,0,0,L,1122011218,1,121.33,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552661120,288810.00
03/15/2019 10:45,2,1.660,ACTIVE,212.83,356.78,60.033,1552661104,"201051344000853","174011545737251",32.01,2.50,0,339.65,384.43,53.9,50.1,0.424,1233438.3,1233438.3,11417,0,0,0,L,1122011218,1,121.55,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552661121,288811.00
03/15/2019 10:45,2,1.645,ACTIVE,211.93,356.78,60.038,1552661104,"201051344001145","174011545737251",31.93,3.30,0,339.34,383.23,53.2,49.4,0.433,1233684.8,1233684.8,19665,0,0,0,L,1122011218,1,121.55,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552661122,288812.00
03/15/2019 10:45,2,1.623,ACTIVE,211.93,359.18,60.043,1552661104,"201051344000438","174011545737251",32.18,3.70,0,340.25,385.03,52.9,49.2,0.420,1226419.0,1226419.0,19707,0,0,0,L,1122011218,1,121.78,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552661123,288813.00
03/15/2019 10:45,2,1.615,ACTIVE,211.70,357.08,60.017,1552661104,"201051344001135","174011545737251",32.01,3.70,0,331.23,381.42,52.4,48.6,0.420,1213451.0,1213451.0,19660,0,0,0,L,1122011218,1,121.55,120.65,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552661124,288814.00
03/15/2019 10:45,2,1.580,ACTIVE,212.83,361.89,60.028,1552661104,"201051344000983","174011545737251",32.52,2.00,0,333.63,382.93,52.1,48.3,0.433,1231773.0,1231773.0,11425,0,0,0,L,1122011218,1,121.10,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552661125,288815.00
03/15/2019 10:45,2,1.637,ACTIVE,212.16,355.88,60.081,1552661104,"201051344001203","174011545737251",31.91,3.30,0,337.24,382.03,52.9,49.1,0.429,1221078.3,1221078.3,19707,0,0,0,L,1122011218,1,122.23,120.65,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552661126,288816.00
03/15/2019 10:45,2,1.613,ACTIVE,211.70,359.18,60.022,1552661104,"201051344001230","174011545737251",32.30,3.70,0,334.24,383.53,52.9,49.1,0.429,1218180.0,1218180.0,19518,0,0,0,L,1122011218,1,121.78,120.42,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552661127,288817.00
03/15/2019 10:45,2,1.600,ACTIVE,211.70,356.18,60.038,1552661104,"201051344000646","174011545737251",31.89,3.70,0,331.83,384.43,51.7,48.0,0.420,1211252.0,1211252.0,19679,0,0,0,L,1122011218,1,121.78,120.65,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552661128,288818.00
03/15/2019 10:45,2,1.613,ACTIVE,212.83,354.37,59.996,1552661104,"201051344000867","174011545737251",31.83,3.00,0,337.84,382.03,52.0,48.3,0.407,1209412.2,1209412.2,43599,0,0,0,L,1122011218,1,121.33,121.55,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552661129,288819.00
03/15/2019 10:45,2,1.609,ACTIVE,213.06,357.98,60.043,1552661104,"201051344000633","174011545737251",32.10,3.70,0,337.24,382.63,52.3,48.6,0.420,1208087.7,1208087.7,43649,0,0,0,L,1122011218,1,121.55,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552661130,288820.00
03/15/2019 10:45,2,1.582,ACTIVE,211.48,360.08,60.038,1552661104,"201051344000955","174011545737251",32.32,4.00,0,336.04,381.42,51.8,48.0,0.420,1230750.7,1230750.7,19700,0,0,0,L,1122011218,1,121.10,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552661131,288821.00
03/15/2019 10:45,2,1.648,ACTIVE,212.61,357.68,60.065,1552661104,"201051344000648","174011545737251",32.03,1.00,0,338.44,383.53,53.5,49.7,0.433,1221728.2,1221728.2,43156,0,0,0,L,1122011218,1,120.65,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552661132,288822.00
03/15/2019 10:45,2,1.631,ACTIVE,212.83,358.88,60.049,1552661104,"201051344000645","174011545737251",32.18,2.00,0,337.54,383.23,53.2,49.4,0.420,1226333.3,1226333.3,43117,0,0,0,L,1122011218,1,121.55,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552661133,288823.00
03/15/2019 10:45,2,1.707,ACTIVE,212.83,359.48,60.065,1552661104,"201051344000569","174011545737251",32.16,2.50,0,340.55,385.93,55.6,51.8,0.446,1242220.5,1242220.5,11340,0,0,0,L,1122011218,1,120.65,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552661134,288824.00
03/15/2019 10:45,2,1.660,ACTIVE,213.06,361.89,60.043,1552661104,"179051228000119","174011545737251",32.52,4.00,0,336.64,384.13,54.7,50.9,0.438,30036.0,30036.0,11415,0,0,0,L,46974696,1,121.33,122.46,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552661134,288825.00
03/15/2019 11:00,2,1.732,ACTIVE,212.61,359.48,59.964,1552662004,"201051344000579","174011545737251",32.20,3.70,0,338.14,385.33,56.5,52.6,0.455,1242277.5,1242277.5,11788,0,0,0,L,1122011218,1,120.88,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552662006,288826.00
03/15/2019 11:00,2,1.734,ACTIVE,211.70,357.08,59.996,1552662004,"201051344001025","174011545737251",32.01,3.70,0,336.04,385.03,56.2,52.4,0.442,1224882.3,1224882.3,19713,0,0,0,L,1122011218,1,121.10,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552662007,288827.00
03/15/2019 11:00,2,1.748,ACTIVE,211.93,361.29,59.980,1552662004,"201051344001093","174011545737251",32.38,3.30,0,336.64,385.33,57.4,53.5,0.438,1208905.1,1208905.1,19727,0,0,0,L,1122011218,1,121.33,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552662007,288828.00
03/15/2019 11:00,2,1.664,ACTIVE,212.38,356.48,59.980,1552662004,"201051344000458","174011545737251",31.95,3.30,0,330.93,383.53,53.9,50.1,0.438,1225694.0,1225694.0,11531,0,0,0,L,1122011218,1,121.10,121.55,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552662008,288829.00
03/15/2019 11:00,2,1.752,ACTIVE,211.70,358.88,60.001,1552662004,"201051344000890","174011545737251",32.07,4.00,0,334.84,385.03,56.9,53.0,0.451,1223592.0,1223592.0,19661,0,0,0,L,1122011218,1,121.55,120.20,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552662009,288830.00
03/15/2019 11:00,2,1.693,ACTIVE,212.16,346.26,59.985,1552662004,"201051344000988","174011545737251",21.03,1.50,0,330.93,361.59,36.1,32.9,0.292,950737.7,950737.7,11889,0,0,0,L,1122011218,1,120.65,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552662010,288831.00
03/15/2019 11:00,2,1.725,ACTIVE,212.38,361.29,59.985,1552662004,"201051344000582","174011545737251",32.22,2.50,0,333.33,383.53,56.4,52.5,0.451,1203082.9,1203082.9,19632,0,0,0,L,1122011218,1,121.55,121.10,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552662011,288832.00
03/15/2019 11:00,2,1.709,ACTIVE,211.93,360.08,60.017,1552662004,"201051344000868","174011545737251",32.24,1.00,0,337.24,384.43,55.9,52.0,0.446,1210723.0,1210723.0,43576,0,0,0,L,1122011218,1,120.65,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552662012,288833.00
03/15/2019 11:00,2,1.688,ACTIVE,212.61,363.39,59.996,1552662004,"201051344000576","174011545737251",32.56,1.50,0,336.34,383.83,55.7,51.8,0.446,1228752.3,1228752.3,15614,0,0,0,L,1122011218,1,121.10,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552662013,288834.00
03/15/2019 11:00,2,1.688,ACTIVE,212.38,359.78,59.990,1552662004,"201051344001158","174011545737251",32.14,1.50,0,336.34,383.53,55.0,51.2,0.455,1206320.8,1206320.8,11835,0,0,0,L,1122011218,1,120.88,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552662014,288835.00
03/15/2019 11:00,2,1.734,ACTIVE,212.16,357.68,60.022,1552662004,"201051344000917","174011545737251",31.91,4.50,0,335.44,385.03,56.1,52.2,0.460,1220836.0,1220836.0,19505,0,0,0,L,1122011218,1,121.33,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552662015,288836.00
03/15/2019 11:00,2,1.801,ACTIVE,211.93,344.45,59.990,1552662004,"201051344000417","174011545737251",20.54,3.70,0,329.73,360.08,37.5,34.3,0.301,985925.9,985925.9,19734,0,0,0,L,1122011218,1,121.33,120.65,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552662016,288837.00
03/15/2019 11:00,2,1.707,ACTIVE,211.93,362.19,59.985,1552662004,"201051344000685","174011545737251",32.38,3.70,0,334.84,382.93,56.0,52.2,0.473,1225456.5,1225456.5,19716,0,0,0,L,1122011218,1,122.01,120.65,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552662017,288838.00
03/15/2019 11:00,2,1.752,ACTIVE,212.16,358.28,59.980,1552662004,"201051344000651","174011545737251",32.03,2.50,0,336.34,383.83,56.8,52.9,0.451,1218145.2,1218145.2,19700,0,0,0,L,1122011218,1,122.01,120.42,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552662018,288839.00
03/15/2019 11:00,2,1.756,ACTIVE,211.48,359.78,59.990,1552662004,"201051344000594","174011545737251",32.24,3.70,0,333.63,386.23,57.4,53.5,0.446,1231626.6,1231626.6,43526,0,0,0,L,1122011218,1,120.65,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552662019,288840.00
03/15/2019 11:00,2,1.674,ACTIVE,212.38,363.39,60.001,1552662004,"201051344000469","174011545737251",32.60,0.50,0,338.44,383.83,55.3,51.4,0.455,1210501.6,1210501.6,11822,0,0,0,L,1122011218,1,120.42,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552662020,288841.00
03/15/2019 11:00,2,1.715,ACTIVE,212.16,359.78,60.006,1552662004,"201051344000585","174011545737251",32.14,3.70,0,334.54,383.83,55.9,52.0,0.451,1230787.0,1230787.0,19750,0,0,0,L,1122011218,1,121.10,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552662021,288842.00
03/15/2019 11:00,2,1.744,ACTIVE,212.61,360.38,60.006,1552662004,"201051344000853","174011545737251",32.16,2.50,0,338.44,385.93,56.8,52.9,0.451,1233449.6,1233449.6,11418,0,0,0,L,1122011218,1,121.33,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552662022,288843.00
03/15/2019 11:00,2,1.766,ACTIVE,212.16,358.58,59.985,1552662004,"201051344001145","174011545737251",32.05,3.30,0,334.24,384.43,57.3,53.4,0.464,1233696.1,1233696.1,19666,0,0,0,L,1122011218,1,121.55,120.65,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552662023,288844.00
03/15/2019 11:00,2,1.750,ACTIVE,211.93,358.28,59.964,1552662004,"201051344000438","174011545737251",31.99,4.00,0,338.14,385.63,56.8,52.9,0.455,1226430.1,1226430.1,19708,0,0,0,L,1122011218,1,121.55,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552662024,288845.00
03/15/2019 11:00,2,1.732,ACTIVE,211.93,357.68,59.985,1552662004,"201051344001135","174011545737251",31.99,3.70,0,333.63,382.93,56.1,52.2,0.451,1213462.0,1213462.0,19661,0,0,0,L,1122011218,1,121.33,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552662024,288846.00
03/15/2019 11:00,2,1.689,ACTIVE,212.16,361.89,59.985,1552662004,"201051344000983","174011545737251",32.40,2.00,0,332.13,385.33,55.5,51.6,0.464,1231783.9,1231783.9,11426,0,0,0,L,1122011218,1,120.88,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552662025,288847.00
03/15/2019 11:00,2,1.750,ACTIVE,212.16,360.69,59.990,1552662004,"201051344001203","174011545737251",32.24,3.30,0,336.64,385.03,57.2,53.3,0.468,1221089.5,1221089.5,19708,0,0,0,L,1122011218,1,122.01,120.65,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552662026,288848.00
03/15/2019 11:00,2,1.756,ACTIVE,211.70,361.89,59.985,1552662004,"201051344001230","174011545737251",32.18,3.70,0,331.83,384.13,57.3,53.3,0.464,1218191.3,1218191.3,19519,0,0,0,L,1122011218,1,121.55,120.42,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552662027,288849.00
03/15/2019 11:00,2,1.707,ACTIVE,211.48,360.08,60.012,1552662004,"201051344000646","174011545737251",32.16,3.70,0,330.93,384.73,55.6,51.8,0.460,1211262.9,1211262.9,19680,0,0,0,L,1122011218,1,121.55,120.65,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552662028,288850.00
03/15/2019 11:00,2,1.727,ACTIVE,212.38,358.28,59.990,1552662004,"201051344000867","174011545737251",32.08,3.00,0,338.14,384.13,56.2,52.3,0.446,1209423.1,1209423.1,43600,0,0,0,L,1122011218,1,121.10,121.33,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552662029,288851.00
03/15/2019 11:00,2,1.719,ACTIVE,212.61,361.29,59.985,1552662004,"201051344000633","174011545737251",32.36,3.70,0,336.64,382.63,56.4,52.5,0.455,1208098.7,1208098.7,43650,0,0,0,L,1122011218,1,121.33,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552662030,288852.00
03/15/2019 11:00,2,1.705,ACTIVE,211.48,363.09,59.975,1552662004,"201051344000955","174011545737251",32.42,4.00,0,335.44,383.83,56.0,52.1,0.455,1230761.6,1230761.6,19701,0,0,0,L,1122011218,1,120.88,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552662031,288853.00
03/15/2019 11:00,2,1.787,ACTIVE,212.16,358.88,59.990,1552662004,"201051344000648","174011545737251",32.07,1.00,0,337.84,385.33,58.0,54.1,0.473,1221739.5,1221739.5,43157,0,0,0,L,1122011218,1,120.42,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552662032,288854.00
03/15/2019 11:00,2,1.773,ACTIVE,212.61,357.38,59.985,1552662004,"201051344000645","174011545737251",31.99,2.00,0,336.94,383.53,57.5,53.6,0.455,1226344.5,1226344.5,43118,0,0,0,L,1122011218,1,121.33,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552662033,288855.00
03/15/2019 11:00,2,1.824,ACTIVE,212.38,362.79,59.980,1552662004,"201051344000569","174011545737251",32.36,2.50,0,338.14,387.74,59.8,55.8,0.477,1242232.2,1242232.2,11341,0,0,0,L,1122011218,1,120.42,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552662034,288856.00
03/15/2019 11:00,2,1.781,ACTIVE,212.61,363.39,59.980,1552662004,"179051228000119","174011545737251",32.58,4.00,0,336.34,384.13,58.9,54.9,0.477,30047.5,30047.5,11416,0,0,0,L,46974696,1,121.10,122.23,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552662035,288857.00
03/15/2019 11:15,2,1.898,ACTIVE,213.51,364.59,59.985,1552662904,"201051344000579","174011545737251",32.58,4.50,0,340.25,390.44,62.7,58.6,0.508,1242290.9,1242290.9,11789,0,0,0,L,1122011218,1,121.78,121.78,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552662906,288858.00
03/15/2019 11:15,2,1.932,ACTIVE,212.61,360.99,59.990,1552662904,"201051344001025","174011545737251",32.24,5.00,0,336.94,387.44,63.1,59.0,0.499,1224895.6,1224895.6,19714,0,0,0,L,1122011218,1,121.55,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552662907,288859.00
03/15/2019 11:15,2,1.959,ACTIVE,212.61,361.59,59.969,1552662904,"201051344001093","174011545737251",32.20,4.00,0,337.84,388.64,63.9,59.8,0.495,1208918.7,1208918.7,19728,0,0,0,L,1122011218,1,121.78,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552662907,288860.00
03/15/2019 11:15,2,1.900,ACTIVE,213.29,358.58,59.990,1552662904,"201051344000458","174011545737251",32.01,4.50,0,338.74,387.44,61.6,57.6,0.495,1225706.9,1225706.9,11532,0,0,0,L,1122011218,1,121.78,122.01,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552662908,288861.00
