ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/15/2019 11:15,2,1.918,ACTIVE,212.16,363.09,60.001,1552662904,"201051344000890","174011545737251",32.36,5.50,0,336.04,389.24,62.8,58.7,0.499,1223605.5,1223605.5,19662,0,0,0,L,1122011218,1,121.78,120.65,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552662909,288862.00
03/15/2019 11:15,2,1.895,ACTIVE,212.83,348.66,60.001,1552662904,"201051344000988","174011545737251",20.97,2.00,0,322.51,366.10,40.3,37.0,0.327,950746.1,950746.1,11890,0,0,0,L,1122011218,1,121.33,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552662910,288863.00
03/15/2019 11:15,2,1.930,ACTIVE,212.83,359.48,59.990,1552662904,"201051344000582","174011545737251",31.95,3.30,0,335.44,386.53,62.5,58.4,0.508,1203096.2,1203096.2,19633,0,0,0,L,1122011218,1,121.78,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552662911,288864.00
03/15/2019 11:15,2,1.930,ACTIVE,212.61,360.08,60.022,1552662904,"201051344000868","174011545737251",32.01,1.50,0,338.14,388.04,62.6,58.5,0.499,1210736.3,1210736.3,43577,0,0,0,L,1122011218,1,121.10,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552662912,288865.00
03/15/2019 11:15,2,1.939,ACTIVE,213.51,361.89,59.996,1552662904,"201051344000576","174011545737251",32.16,2.00,0,339.34,390.74,63.2,59.1,0.513,1228765.6,1228765.6,15615,0,0,0,L,1122011218,1,121.78,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552662913,288866.00
03/15/2019 11:15,2,1.838,ACTIVE,213.29,360.99,60.001,1552662904,"201051344001158","174011545737251",32.16,2.50,0,338.74,388.34,59.9,55.9,0.491,1206333.6,1206333.6,11836,0,0,0,L,1122011218,1,121.55,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552662914,288867.00
03/15/2019 11:15,2,1.928,ACTIVE,212.61,358.88,59.980,1552662904,"201051344000917","174011545737251",31.85,6.00,0,336.64,387.74,62.2,58.1,0.504,1220849.3,1220849.3,19506,0,0,0,L,1122011218,1,121.55,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552662915,288868.00
03/15/2019 11:15,2,2.012,ACTIVE,212.38,346.86,60.028,1552662904,"201051344000417","174011545737251",21.19,4.50,0,317.40,363.39,43.2,39.8,0.349,985934.6,985934.6,19735,0,0,0,L,1122011218,1,121.55,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552662916,288869.00
03/15/2019 11:15,2,1.984,ACTIVE,212.38,361.89,60.001,1552662904,"201051344000685","174011545737251",32.10,4.00,0,335.14,389.24,64.6,60.4,0.548,1225469.8,1225469.8,19717,0,0,0,L,1122011218,1,122.23,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552662917,288870.00
03/15/2019 11:15,2,1.955,ACTIVE,212.61,360.99,60.006,1552662904,"201051344000651","174011545737251",32.14,3.30,0,337.24,388.04,63.7,59.6,0.513,1218158.6,1218158.6,19701,0,0,0,L,1122011218,1,122.23,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552662918,288871.00
03/15/2019 11:15,2,1.971,ACTIVE,212.38,360.08,59.996,1552662904,"201051344000594","174011545737251",31.95,4.00,0,336.04,391.04,63.8,59.6,0.513,1231640.3,1231640.3,43527,0,0,0,L,1122011218,1,121.33,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552662919,288872.00
03/15/2019 11:15,2,1.895,ACTIVE,213.51,362.49,59.985,1552662904,"201051344000469","174011545737251",32.32,1.50,0,339.34,389.24,62.1,58.0,0.513,1210514.7,1210514.7,11823,0,0,0,L,1122011218,1,121.33,122.46,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552662920,288873.00
03/15/2019 11:15,2,1.918,ACTIVE,212.61,360.38,59.996,1552662904,"201051344000585","174011545737251",32.08,4.50,0,336.64,387.74,62.3,58.2,0.499,1230800.2,1230800.2,19751,0,0,0,L,1122011218,1,121.33,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552662921,288874.00
03/15/2019 11:15,2,1.975,ACTIVE,213.74,364.59,60.006,1552662904,"201051344000853","174011545737251",32.46,3.30,0,338.74,389.84,64.9,60.7,0.521,1233463.1,1233463.1,11419,0,0,0,L,1122011218,1,122.01,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552662922,288875.00
03/15/2019 11:15,2,1.955,ACTIVE,212.38,362.19,60.006,1552662904,"201051344001145","174011545737251",32.20,4.00,0,336.94,389.54,63.8,59.6,0.521,1233709.5,1233709.5,19667,0,0,0,L,1122011218,1,121.78,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552662923,288876.00
03/15/2019 11:15,2,2.029,ACTIVE,212.61,364.29,60.006,1552662904,"201051344000438","174011545737251",32.36,5.00,0,338.74,393.45,66.5,62.3,0.544,1226443.6,1226443.6,19709,0,0,0,L,1122011218,1,122.01,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552662924,288877.00
03/15/2019 11:15,2,1.951,ACTIVE,212.38,360.08,59.990,1552662904,"201051344001135","174011545737251",32.08,5.50,0,335.74,387.44,63.4,59.3,0.508,1213475.2,1213475.2,19662,0,0,0,L,1122011218,1,121.78,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552662924,288878.00
03/15/2019 11:15,2,1.900,ACTIVE,213.06,364.29,60.006,1552662904,"201051344000983","174011545737251",32.48,2.50,0,340.55,391.34,62.6,58.5,0.526,1231796.9,1231796.9,11427,0,0,0,L,1122011218,1,121.55,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552662925,288879.00
03/15/2019 11:15,2,1.941,ACTIVE,212.61,359.18,60.006,1552662904,"201051344001203","174011545737251",32.05,4.00,0,336.04,388.64,63.1,58.9,0.521,1221102.8,1221102.8,19709,0,0,0,L,1122011218,1,122.23,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552662926,288880.00
03/15/2019 11:15,2,1.918,ACTIVE,211.93,360.99,60.012,1552662904,"201051344001230","174011545737251",32.07,4.50,0,333.93,388.64,62.4,58.3,0.504,1218204.6,1218204.6,19520,0,0,0,L,1122011218,1,121.55,120.65,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552662927,288881.00
03/15/2019 11:15,2,1.977,ACTIVE,211.93,360.38,60.012,1552662904,"201051344000646","174011545737251",31.97,4.50,0,337.24,390.44,64.1,59.9,0.530,1211275.7,1211275.7,19681,0,0,0,L,1122011218,1,121.78,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552662928,288882.00
03/15/2019 11:15,2,1.830,ACTIVE,213.06,366.40,60.001,1552662904,"201051344000867","174011545737251",32.78,3.30,0,339.65,388.94,60.8,56.8,0.482,1209436.2,1209436.2,43601,0,0,0,L,1122011218,1,121.78,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552662929,288883.00
03/15/2019 11:15,2,1.904,ACTIVE,213.29,361.89,60.006,1552662904,"201051344000633","174011545737251",32.20,5.00,0,337.84,389.84,62.2,58.1,0.513,1208111.9,1208111.9,43651,0,0,0,L,1122011218,1,122.01,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552662930,288884.00
03/15/2019 11:15,2,1.957,ACTIVE,211.70,366.70,60.006,1552662904,"201051344000955","174011545737251",32.68,5.50,0,336.94,391.34,64.9,60.7,0.535,1230774.7,1230774.7,19702,0,0,0,L,1122011218,1,121.10,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552662931,288885.00
03/15/2019 11:15,2,1.969,ACTIVE,212.83,360.08,60.012,1552662904,"201051344000648","174011545737251",31.99,1.00,0,338.74,391.64,63.8,59.7,0.517,1221752.9,1221752.9,43158,0,0,0,L,1122011218,1,121.10,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552662932,288886.00
03/15/2019 11:15,2,1.941,ACTIVE,213.29,363.09,60.001,1552662904,"201051344000645","174011545737251",32.36,2.50,0,337.84,388.94,63.6,59.5,0.508,1226357.8,1226357.8,43119,0,0,0,L,1122011218,1,121.78,122.01,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552662933,288887.00
03/15/2019 11:15,2,2.064,ACTIVE,213.06,363.69,60.022,1552662904,"201051344000569","174011545737251",32.32,3.00,0,341.15,391.94,67.6,63.3,0.557,1242246.3,1242246.3,11342,0,0,0,L,1122011218,1,121.10,122.01,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552662934,288888.00
03/15/2019 11:15,2,1.988,ACTIVE,213.51,364.89,60.022,1552662904,"179051228000119","174011545737251",32.50,4.50,0,338.44,388.04,65.5,61.3,0.535,30061.2,30061.2,11417,0,0,0,L,46974696,1,121.55,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552662935,288889.00
03/15/2019 11:30,2,1.645,ACTIVE,213.06,360.69,60.006,1552663804,"201051344000579","174011545737251",32.38,4.50,0,338.14,389.54,54.0,50.2,0.429,1242304.0,1242304.0,11790,0,0,0,L,1122011218,1,121.33,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552663805,288890.00
03/15/2019 11:30,2,1.668,ACTIVE,212.16,354.97,59.996,1552663804,"201051344001025","174011545737251",31.85,5.50,0,337.84,388.64,53.8,50.0,0.424,1224908.8,1224908.8,19715,0,0,0,L,1122011218,1,121.33,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552663806,288891.00
03/15/2019 11:30,2,1.707,ACTIVE,212.61,357.38,60.012,1552663804,"201051344001093","174011545737251",31.93,4.50,0,337.54,387.44,55.2,51.4,0.424,1208932.1,1208932.1,19729,0,0,0,L,1122011218,1,121.78,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552663807,288892.00
03/15/2019 11:30,2,1.617,ACTIVE,212.83,357.08,60.038,1552663804,"201051344000458","174011545737251",32.08,4.50,0,338.14,389.54,52.5,48.8,0.420,1225719.9,1225719.9,11533,0,0,0,L,1122011218,1,121.55,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552663808,288893.00
03/15/2019 11:30,2,1.668,ACTIVE,212.16,357.68,59.996,1552663804,"201051344000890","174011545737251",32.03,5.50,0,335.74,390.44,54.1,50.3,0.424,1223618.5,1223618.5,19663,0,0,0,L,1122011218,1,121.78,120.65,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552663809,288894.00
03/15/2019 11:30,2,1.625,ACTIVE,212.83,347.76,59.990,1552663804,"201051344000988","174011545737251",20.79,2.50,0,331.83,366.70,34.2,31.1,0.278,950754.3,950754.3,11891,0,0,0,L,1122011218,1,121.10,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552663810,288895.00
03/15/2019 11:30,2,1.650,ACTIVE,212.83,356.18,60.017,1552663804,"201051344000582","174011545737251",31.85,3.30,0,335.44,386.83,53.3,49.5,0.429,1203109.1,1203109.1,19634,0,0,0,L,1122011218,1,121.78,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552663811,288896.00
03/15/2019 11:30,2,1.641,ACTIVE,212.61,359.78,60.006,1552663804,"201051344000868","174011545737251",32.24,2.00,0,339.34,388.64,53.5,49.8,0.424,1210749.4,1210749.4,43578,0,0,0,L,1122011218,1,121.10,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552663812,288897.00
03/15/2019 11:30,2,1.652,ACTIVE,213.29,360.08,60.012,1552663804,"201051344000576","174011545737251",32.20,2.00,0,341.15,390.74,54.0,50.2,0.429,1228778.8,1228778.8,15616,0,0,0,L,1122011218,1,121.78,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552663813,288898.00
03/15/2019 11:30,2,1.574,ACTIVE,213.06,357.98,59.990,1552663804,"201051344001158","174011545737251",32.14,3.00,0,337.24,387.74,51.3,47.6,0.415,1206346.2,1206346.2,11837,0,0,0,L,1122011218,1,121.33,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552663814,288899.00
03/15/2019 11:30,2,1.623,ACTIVE,212.61,359.18,59.980,1552663804,"201051344000917","174011545737251",32.18,6.00,0,336.34,388.04,53.0,49.2,0.433,1220862.2,1220862.2,19507,0,0,0,L,1122011218,1,121.55,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552663815,288900.00
03/15/2019 11:30,2,1.744,ACTIVE,212.61,345.96,60.038,1552663804,"201051344000417","174011545737251",20.73,4.50,0,329.43,364.59,36.6,33.4,0.296,985943.4,985943.4,19737,0,0,0,L,1122011218,1,121.55,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552663816,288901.00
03/15/2019 11:30,2,1.654,ACTIVE,212.38,356.18,60.006,1552663804,"201051344000685","174011545737251",31.83,4.50,0,336.64,389.24,53.4,49.6,0.446,1225482.8,1225482.8,19718,0,0,0,L,1122011218,1,122.46,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552663817,288902.00
03/15/2019 11:30,2,1.684,ACTIVE,212.83,355.28,60.006,1552663804,"201051344000651","174011545737251",31.73,3.70,0,337.24,388.34,54.1,50.3,0.433,1218171.7,1218171.7,19702,0,0,0,L,1122011218,1,122.23,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552663818,288903.00
03/15/2019 11:30,2,1.650,ACTIVE,212.16,362.49,60.012,1552663804,"201051344000594","174011545737251",32.54,4.50,0,337.54,388.94,54.4,50.6,0.433,1231653.8,1231653.8,43528,0,0,0,L,1122011218,1,121.10,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552663819,288904.00
03/15/2019 11:30,2,1.611,ACTIVE,213.06,358.28,60.006,1552663804,"201051344000469","174011545737251",32.07,1.50,0,338.44,388.64,52.3,48.6,0.433,1210527.6,1210527.6,11824,0,0,0,L,1122011218,1,121.10,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552663820,288905.00
03/15/2019 11:30,2,1.598,ACTIVE,212.61,360.08,60.006,1552663804,"201051344000585","174011545737251",32.24,5.00,0,337.84,386.53,52.2,48.5,0.415,1230813.1,1230813.1,19752,0,0,0,L,1122011218,1,121.33,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552663821,288906.00
03/15/2019 11:30,2,1.652,ACTIVE,213.29,360.69,60.017,1552663804,"201051344000853","174011545737251",32.32,3.30,0,339.34,390.74,54.1,50.3,0.429,1233476.5,1233476.5,11420,0,0,0,L,1122011218,1,121.78,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552663822,288907.00
03/15/2019 11:30,2,1.627,ACTIVE,212.61,357.68,60.033,1552663804,"201051344001145","174011545737251",32.03,4.00,0,337.84,389.54,52.8,49.1,0.424,1233722.4,1233722.4,19668,0,0,0,L,1122011218,1,121.55,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552663823,288908.00
03/15/2019 11:30,2,1.670,ACTIVE,212.61,361.89,60.028,1552663804,"201051344000438","174011545737251",32.48,5.00,0,340.25,392.85,54.9,51.0,0.442,1226457.1,1226457.1,19710,0,0,0,L,1122011218,1,122.01,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552663824,288909.00
03/15/2019 11:30,2,1.580,ACTIVE,212.16,358.88,60.049,1552663804,"201051344001135","174011545737251",32.32,5.50,0,336.94,388.34,51.8,48.1,0.407,1213488.0,1213488.0,19663,0,0,0,L,1122011218,1,121.55,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552663825,288910.00
03/15/2019 11:30,2,1.604,ACTIVE,213.06,357.38,60.028,1552663804,"201051344000983","174011545737251",32.05,3.00,0,340.85,391.34,52.1,48.4,0.433,1231809.8,1231809.8,11428,0,0,0,L,1122011218,1,121.55,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552663826,288911.00
03/15/2019 11:30,2,1.627,ACTIVE,212.83,355.58,60.033,1552663804,"201051344001203","174011545737251",31.93,4.00,0,336.94,388.94,52.6,48.9,0.429,1221115.8,1221115.8,19710,0,0,0,L,1122011218,1,122.23,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552663827,288912.00
03/15/2019 11:30,2,1.639,ACTIVE,212.16,355.88,60.049,1552663804,"201051344001230","174011545737251",31.79,5.00,0,333.93,389.54,52.8,49.0,0.424,1218217.5,1218217.5,19521,0,0,0,L,1122011218,1,121.55,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552663828,288913.00
03/15/2019 11:30,2,1.604,ACTIVE,211.93,356.48,59.996,1552663804,"201051344000646","174011545737251",31.85,4.50,0,336.94,390.44,51.7,48.0,0.420,1211288.7,1211288.7,19682,0,0,0,L,1122011218,1,121.78,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552663828,288914.00
03/15/2019 11:30,2,1.527,ACTIVE,212.61,364.59,60.065,1552663804,"201051344000867","174011545737251",32.92,3.30,0,341.45,390.44,50.9,47.2,0.398,1209448.8,1209448.8,43602,0,0,0,L,1122011218,1,121.55,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552663829,288915.00
03/15/2019 11:30,2,1.590,ACTIVE,213.06,359.18,60.049,1552663804,"201051344000633","174011545737251",32.20,5.50,0,338.14,387.44,51.9,48.2,0.407,1208124.6,1208124.6,43652,0,0,0,L,1122011218,1,121.78,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552663830,288916.00
03/15/2019 11:30,2,1.650,ACTIVE,211.70,356.78,60.049,1552663804,"201051344000955","174011545737251",31.97,5.50,0,336.64,391.04,53.4,49.6,0.433,1230788.0,1230788.0,19703,0,0,0,L,1122011218,1,121.10,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552663831,288917.00
03/15/2019 11:30,2,1.625,ACTIVE,212.61,360.08,60.075,1552663804,"201051344000648","174011545737251",32.36,1.50,0,339.34,390.74,53.3,49.6,0.424,1221766.1,1221766.1,43159,0,0,0,L,1122011218,1,120.88,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552663832,288918.00
03/15/2019 11:30,2,1.631,ACTIVE,213.29,356.18,60.033,1552663804,"201051344000645","174011545737251",31.97,2.50,0,339.04,390.14,52.9,49.1,0.420,1226370.8,1226370.8,43120,0,0,0,L,1122011218,1,121.78,122.01,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552663833,288919.00
03/15/2019 11:30,2,1.689,ACTIVE,212.61,360.99,60.012,1552663804,"201051344000569","174011545737251",32.30,3.00,0,340.55,393.15,55.3,51.5,0.451,1242260.1,1242260.1,11343,0,0,0,L,1122011218,1,120.88,122.01,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552663834,288920.00
03/15/2019 11:30,2,1.641,ACTIVE,213.06,361.59,60.049,1552663804,"179051228000119","174011545737251",32.50,5.00,0,338.74,390.74,54.0,50.2,0.433,30074.7,30074.7,11418,0,0,0,L,46974696,1,121.55,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552663835,288921.00
03/15/2019 11:45,2,1.547,ACTIVE,213.29,359.48,60.001,1552664704,"201051344000579","174011545737251",32.14,4.00,0,338.74,382.63,50.4,46.7,0.398,1242315.2,1242315.2,11792,0,0,0,L,1122011218,1,121.55,121.78,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552664706,288922.00
03/15/2019 11:45,2,1.508,ACTIVE,212.61,357.98,59.990,1552664704,"201051344001025","174011545737251",32.12,5.00,0,335.44,381.42,49.1,45.4,0.384,1224919.8,1224919.8,19717,0,0,0,L,1122011218,1,121.55,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552664708,288923.00
03/15/2019 11:45,2,1.572,ACTIVE,212.61,360.69,59.990,1552664704,"201051344001093","174011545737251",32.30,4.00,0,337.84,382.93,51.5,47.7,0.393,1208943.6,1208943.6,19731,0,0,0,L,1122011218,1,121.78,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552664709,288924.00
03/15/2019 11:45,2,1.473,ACTIVE,213.06,359.18,60.006,1552664704,"201051344000458","174011545737251",32.24,4.50,0,338.44,381.42,48.1,44.5,0.384,1225730.7,1225730.7,11535,0,0,0,L,1122011218,1,121.55,121.78,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552664711,288925.00
03/15/2019 11:45,2,1.465,ACTIVE,212.16,363.09,60.006,1552664704,"201051344000890","174011545737251",32.64,5.50,0,335.74,382.63,48.5,44.9,0.376,1223629.6,1223629.6,19665,0,0,0,L,1122011218,1,122.01,120.65,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552664712,288926.00
03/15/2019 11:45,2,1.510,ACTIVE,213.06,349.56,60.006,1552664704,"201051344000988","174011545737251",20.71,2.50,0,332.73,363.39,31.7,28.7,0.243,950761.3,950761.3,11893,0,0,0,L,1122011218,1,121.33,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552664714,288927.00
03/15/2019 11:45,2,1.520,ACTIVE,213.06,356.78,60.028,1552664704,"201051344000582","174011545737251",31.85,3.30,0,334.24,380.22,49.0,45.4,0.384,1203120.2,1203120.2,19636,0,0,0,L,1122011218,1,122.01,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552664715,288928.00
03/15/2019 11:45,2,1.510,ACTIVE,212.83,361.29,59.996,1552664704,"201051344000868","174011545737251",32.34,1.50,0,338.44,383.23,49.5,45.9,0.393,1210760.6,1210760.6,43580,0,0,0,L,1122011218,1,121.33,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552664717,288929.00
03/15/2019 11:45,2,1.465,ACTIVE,213.51,366.10,60.028,1552664704,"201051344000576","174011545737251",32.90,2.00,0,340.55,385.93,48.9,45.3,0.389,1228789.9,1228789.9,15618,0,0,0,L,1122011218,1,121.78,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552664718,288930.00
03/15/2019 11:45,2,1.473,ACTIVE,213.51,359.18,60.006,1552664704,"201051344001158","174011545737251",32.16,2.50,0,335.74,381.12,48.0,44.4,0.389,1206356.9,1206356.9,11839,0,0,0,L,1122011218,1,121.55,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552664720,288931.00
03/15/2019 11:45,2,1.516,ACTIVE,212.61,359.18,60.043,1552664704,"201051344000917","174011545737251",32.08,6.00,0,334.24,380.52,49.2,45.6,0.393,1220873.3,1220873.3,19509,0,0,0,L,1122011218,1,121.78,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552664722,288932.00
03/15/2019 11:45,2,1.229,ACTIVE,212.38,340.55,60.038,1552664704,"201051344000417","174011545737251",21.25,4.50,0,329.73,360.38,26.4,23.5,0.199,985950.2,985950.2,19738,0,0,0,L,1122011218,1,121.55,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552664722,288933.00
03/15/2019 11:45,2,1.400,ACTIVE,212.38,358.88,60.006,1552664704,"201051344000685","174011545737251",32.16,4.50,0,335.14,380.22,45.7,42.2,0.380,1225493.5,1225493.5,19720,0,0,0,L,1122011218,1,122.46,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552664724,288934.00
03/15/2019 11:45,2,1.465,ACTIVE,212.61,358.88,60.017,1552664704,"201051344000651","174011545737251",32.12,3.70,0,336.04,380.52,47.7,44.1,0.380,1218182.7,1218182.7,19704,0,0,0,L,1122011218,1,122.23,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552664726,288935.00
03/15/2019 11:45,2,1.555,ACTIVE,212.38,357.98,60.017,1552664704,"201051344000594","174011545737251",31.93,4.50,0,336.94,384.13,50.3,46.6,0.398,1231665.2,1231665.2,43530,0,0,0,L,1122011218,1,121.10,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552664727,288936.00
03/15/2019 11:45,2,1.475,ACTIVE,213.29,362.79,60.028,1552664704,"201051344000469","174011545737251",32.48,1.00,0,337.24,383.23,48.5,44.9,0.393,1210538.6,1210538.6,11826,0,0,0,L,1122011218,1,121.10,122.46,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552664729,288937.00
03/15/2019 11:45,2,1.469,ACTIVE,212.61,357.98,60.022,1552664704,"201051344000585","174011545737251",32.18,4.50,0,336.04,380.52,47.9,44.3,0.380,1230824.0,1230824.0,19753,0,0,0,L,1122011218,1,121.55,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552664730,288938.00
03/15/2019 11:45,2,1.486,ACTIVE,213.74,361.59,60.017,1552664704,"201051344000853","174011545737251",32.54,3.00,0,339.34,384.13,49.0,45.4,0.384,1233487.8,1233487.8,11421,0,0,0,L,1122011218,1,122.23,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552664731,288939.00
03/15/2019 11:45,2,1.488,ACTIVE,212.61,357.98,60.022,1552664704,"201051344001145","174011545737251",32.18,4.00,0,336.64,382.63,48.6,45.0,0.393,1233733.5,1233733.5,19669,0,0,0,L,1122011218,1,121.78,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552664732,288940.00
03/15/2019 11:45,2,1.408,ACTIVE,212.61,358.28,60.017,1552664704,"201051344000438","174011545737251",32.28,5.00,0,337.54,383.83,46.1,42.6,0.362,1226468.0,1226468.0,19711,0,0,0,L,1122011218,1,122.01,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552664733,288941.00
03/15/2019 11:45,2,1.430,ACTIVE,212.38,355.58,60.038,1552664704,"201051344001135","174011545737251",32.01,5.50,0,334.24,379.62,46.4,42.8,0.367,1213498.6,1213498.6,19664,0,0,0,L,1122011218,1,121.78,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552664734,288942.00
03/15/2019 11:45,2,1.459,ACTIVE,213.29,357.38,60.054,1552664704,"201051344000983","174011545737251",32.10,3.00,0,339.04,382.93,47.5,43.9,0.389,1231820.7,1231820.7,11429,0,0,0,L,1122011218,1,121.55,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552664735,288943.00
03/15/2019 11:45,2,1.516,ACTIVE,212.61,354.67,60.022,1552664704,"201051344001203","174011545737251",31.97,4.00,0,333.93,382.33,49.1,45.5,0.398,1221127.0,1221127.0,19711,0,0,0,L,1122011218,1,122.46,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552664736,288944.00
03/15/2019 11:45,2,1.506,ACTIVE,212.16,356.78,60.033,1552664704,"201051344001230","174011545737251",32.07,5.00,0,333.93,382.33,48.9,45.3,0.393,1218228.6,1218228.6,19522,0,0,0,L,1122011218,1,121.78,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552664737,288945.00
03/15/2019 11:45,2,1.340,ACTIVE,212.16,359.48,60.038,1552664704,"201051344000646","174011545737251",32.36,5.00,0,331.23,379.62,43.9,40.5,0.349,1211299.0,1211299.0,19683,0,0,0,L,1122011218,1,121.78,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552664738,288946.00
03/15/2019 11:45,2,1.418,ACTIVE,213.06,363.09,60.059,1552664704,"201051344000867","174011545737251",32.80,3.30,0,345.36,386.53,47.1,43.6,0.367,1209459.5,1209459.5,43603,0,0,0,L,1122011218,1,121.78,121.78,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552664739,288947.00
03/15/2019 11:45,2,1.475,ACTIVE,213.51,356.78,60.038,1552664704,"201051344000633","174011545737251",32.10,5.00,0,337.24,381.42,48.0,44.4,0.380,1208135.6,1208135.6,43653,0,0,0,L,1122011218,1,122.01,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552664740,288948.00
03/15/2019 11:45,2,1.424,ACTIVE,211.93,351.67,60.006,1552664704,"201051344000955","174011545737251",31.71,5.50,0,335.44,380.82,45.7,42.2,0.362,1230798.7,1230798.7,19704,0,0,0,L,1122011218,1,121.33,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552664741,288949.00
03/15/2019 11:45,2,1.506,ACTIVE,213.29,360.69,60.033,1552664704,"201051344000648","174011545737251",32.44,1.00,0,339.95,383.83,49.5,45.9,0.393,1221777.4,1221777.4,43160,0,0,0,L,1122011218,1,121.33,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552664742,288950.00
03/15/2019 11:45,2,1.498,ACTIVE,213.51,357.08,60.038,1552664704,"201051344000645","174011545737251",32.16,2.50,0,338.14,382.33,48.9,45.2,0.384,1226382.0,1226382.0,43121,0,0,0,L,1122011218,1,122.01,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552664743,288951.00
03/15/2019 11:45,2,1.535,ACTIVE,213.29,362.19,60.033,1552664704,"201051344000569","174011545737251",32.60,3.00,0,339.34,385.03,50.7,47.0,0.402,1242271.9,1242271.9,11344,0,0,0,L,1122011218,1,121.10,122.23,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552664744,288952.00
03/15/2019 11:45,2,1.549,ACTIVE,213.74,354.67,60.017,1552664704,"179051228000119","174011545737251",32.10,4.50,0,339.04,382.93,50.4,46.7,0.402,30077.4,30077.4,11419,0,0,0,L,46974696,1,121.78,122.68,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552664745,288953.00
03/15/2019 12:00,2,2.252,ACTIVE,214.19,364.59,60.017,1552665604,"201051344000579","174011545737251",32.24,5.50,0,330.03,398.86,73.5,69.0,0.597,1242331.3,1242331.3,11793,0,0,0,L,1122011218,1,122.01,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552665606,288954.00
03/15/2019 12:00,2,2.254,ACTIVE,213.29,363.09,60.028,1552665604,"201051344001025","174011545737251",32.20,6.30,0,328.82,399.76,73.5,69.0,0.579,1224935.8,1224935.8,19718,0,0,0,L,1122011218,1,122.01,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552665607,288955.00
03/15/2019 12:00,2,2.176,ACTIVE,213.51,364.89,59.980,1552665604,"201051344001093","174011545737251",32.30,5.50,0,333.03,398.86,71.2,66.8,0.561,1208959.7,1208959.7,19732,0,0,0,L,1122011218,1,122.23,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552665608,288956.00
03/15/2019 12:00,2,2.080,ACTIVE,213.74,364.29,60.012,1552665604,"201051344000458","174011545737251",32.46,5.50,0,329.13,396.75,68.4,64.1,0.557,1225746.0,1225746.0,11536,0,0,0,L,1122011218,1,121.78,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552665608,288957.00
03/15/2019 12:00,2,2.238,ACTIVE,213.06,363.69,60.017,1552665604,"201051344000890","174011545737251",32.22,6.30,0,336.34,401.56,73.1,68.6,0.592,1223645.3,1223645.3,19666,0,0,0,L,1122011218,1,122.23,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552665609,288958.00
03/15/2019 12:00,2,2.117,ACTIVE,213.74,350.47,60.001,1552665604,"201051344000988","174011545737251",21.15,2.50,0,333.03,374.51,45.3,41.8,0.371,950771.3,950771.3,11894,0,0,0,L,1122011218,1,121.55,122.46,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552665610,288959.00
03/15/2019 12:00,2,2.227,ACTIVE,213.74,361.89,60.043,1552665604,"201051344000582","174011545737251",31.89,4.00,0,326.42,399.76,72.0,67.5,0.579,1203136.2,1203136.2,19637,0,0,0,L,1122011218,1,122.23,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552665611,288960.00
03/15/2019 12:00,2,2.158,ACTIVE,213.29,362.49,60.017,1552665604,"201051344000868","174011545737251",32.08,2.50,0,331.83,399.76,70.2,65.8,0.570,1210776.5,1210776.5,43581,0,0,0,L,1122011218,1,121.55,122.46,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552665612,288961.00
03/15/2019 12:00,2,2.111,ACTIVE,213.96,368.80,60.017,1552665604,"201051344000576","174011545737251",32.82,2.50,0,334.54,403.07,70.2,65.8,0.566,1228805.7,1228805.7,15619,0,0,0,L,1122011218,1,122.01,122.23,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552665613,288962.00
03/15/2019 12:00,2,2.105,ACTIVE,213.96,365.19,60.028,1552665604,"201051344001158","174011545737251",32.34,3.00,0,332.13,398.56,69.0,64.7,0.575,1206372.3,1206372.3,11840,0,0,0,L,1122011218,1,121.78,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552665614,288963.00
03/15/2019 12:00,2,2.170,ACTIVE,213.51,363.39,59.990,1552665604,"201051344000917","174011545737251",32.14,7.00,0,333.03,397.05,70.7,66.3,0.570,1220889.2,1220889.2,19510,0,0,0,L,1122011218,1,122.01,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552665615,288964.00
03/15/2019 12:00,2,1.797,ACTIVE,213.06,346.56,60.017,1552665604,"201051344000417","174011545737251",21.87,5.00,0,330.03,366.10,39.9,36.5,0.314,985958.8,985958.8,19739,0,0,0,L,1122011218,1,121.78,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552665616,288965.00
03/15/2019 12:00,2,2.051,ACTIVE,213.06,370.00,60.022,1552665604,"201051344000685","174011545737251",32.86,5.00,0,340.55,402.77,68.3,64.0,0.579,1225508.3,1225508.3,19721,0,0,0,L,1122011218,1,122.68,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552665617,288966.00
03/15/2019 12:00,2,2.215,ACTIVE,213.29,364.29,60.017,1552665604,"201051344000651","174011545737251",32.16,4.00,0,334.24,398.86,72.1,67.7,0.583,1218198.2,1218198.2,19705,0,0,0,L,1122011218,1,122.46,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552665618,288967.00
03/15/2019 12:00,2,2.221,ACTIVE,213.06,363.09,60.017,1552665604,"201051344000594","174011545737251",32.05,5.50,0,329.13,399.46,72.1,67.6,0.579,1231681.5,1231681.5,43531,0,0,0,L,1122011218,1,121.33,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552665619,288968.00
03/15/2019 12:00,2,2.029,ACTIVE,213.96,366.70,60.001,1552665604,"201051344000469","174011545737251",32.56,2.00,0,327.62,401.26,67.0,62.7,0.552,1210553.9,1210553.9,11827,0,0,0,L,1122011218,1,121.33,122.68,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552665620,288969.00
03/15/2019 12:00,2,2.203,ACTIVE,213.29,366.40,60.049,1552665604,"201051344000585","174011545737251",32.24,5.50,0,328.52,399.46,72.0,67.5,0.583,1230839.8,1230839.8,19755,0,0,0,L,1122011218,1,121.78,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552665621,288970.00
03/15/2019 12:00,2,2.123,ACTIVE,214.19,366.40,60.017,1552665604,"201051344000853","174011545737251",32.38,3.70,0,328.82,400.06,69.7,65.3,0.566,1233503.6,1233503.6,11423,0,0,0,L,1122011218,1,122.46,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552665623,288971.00
03/15/2019 12:00,2,2.189,ACTIVE,213.06,364.89,60.012,1552665604,"201051344001145","174011545737251",32.14,4.50,0,332.43,400.96,71.3,66.9,0.583,1233749.3,1233749.3,19671,0,0,0,L,1122011218,1,122.01,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552665624,288972.00
03/15/2019 12:00,2,1.938,ACTIVE,213.29,371.81,59.996,1552665604,"201051344000438","174011545737251",33.10,5.50,0,342.65,402.77,65.0,60.8,0.521,1226482.6,1226482.6,19713,0,0,0,L,1122011218,1,122.23,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552665626,288973.00
03/15/2019 12:00,2,2.170,ACTIVE,212.61,364.29,59.969,1552665604,"201051344001135","174011545737251",32.12,6.30,0,336.04,399.46,70.6,66.2,0.566,1213513.9,1213513.9,19666,0,0,0,L,1122011218,1,122.01,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552665627,288974.00
03/15/2019 12:00,2,2.043,ACTIVE,213.74,366.40,60.022,1552665604,"201051344000983","174011545737251",32.42,3.00,0,330.33,400.66,67.1,62.9,0.561,1231836.0,1231836.0,11431,0,0,0,L,1122011218,1,122.01,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552665629,288975.00
03/15/2019 12:00,2,2.166,ACTIVE,213.29,361.89,60.001,1552665604,"201051344001203","174011545737251",32.03,5.00,0,330.03,397.96,70.3,65.9,0.583,1221143.0,1221143.0,19713,0,0,0,L,1122011218,1,122.46,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552665631,288976.00
03/15/2019 12:00,2,2.182,ACTIVE,212.83,364.59,60.049,1552665604,"201051344001230","174011545737251",32.10,6.00,0,331.83,398.26,71.0,66.6,0.579,1218244.7,1218244.7,19524,0,0,0,L,1122011218,1,122.23,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552665632,288977.00
03/15/2019 12:00,2,1.914,ACTIVE,212.61,372.11,60.049,1552665604,"201051344000646","174011545737251",33.06,5.50,0,339.34,402.16,64.0,59.9,0.530,1211313.1,1211313.1,19685,0,0,0,L,1122011218,1,122.23,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552665634,288978.00
03/15/2019 12:00,2,2.000,ACTIVE,213.51,370.90,60.054,1552665604,"201051344000867","174011545737251",33.00,4.00,0,337.24,404.87,66.8,62.6,0.526,1209474.7,1209474.7,43605,0,0,0,L,1122011218,1,122.01,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552665635,288979.00
03/15/2019 12:00,2,2.150,ACTIVE,213.96,364.59,60.038,1552665604,"201051344000633","174011545737251",32.03,6.30,0,330.63,397.96,69.8,65.4,0.557,1208151.4,1208151.4,43655,0,0,0,L,1122011218,1,122.23,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552665637,288980.00
03/15/2019 12:00,2,2.035,ACTIVE,212.61,369.40,60.059,1552665604,"201051344000955","174011545737251",32.74,6.00,0,334.54,400.96,67.5,63.3,0.548,1230813.6,1230813.6,19706,0,0,0,L,1122011218,1,121.55,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552665638,288981.00
03/15/2019 12:00,2,2.127,ACTIVE,213.74,369.70,60.028,1552665604,"201051344000648","174011545737251",32.74,2.00,0,329.13,401.56,70.5,66.1,0.566,1221793.5,1221793.5,43162,0,0,0,L,1122011218,1,121.33,122.46,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552665640,288982.00
03/15/2019 12:00,2,2.172,ACTIVE,213.96,365.19,60.038,1552665604,"201051344000645","174011545737251",32.18,3.00,0,327.62,400.36,70.8,66.4,0.561,1226398.0,1226398.0,43123,0,0,0,L,1122011218,1,122.23,122.46,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552665641,288983.00
03/15/2019 12:00,2,2.229,ACTIVE,213.96,369.70,60.022,1552665604,"201051344000569","174011545737251",32.78,3.30,0,327.92,400.96,74.0,69.5,0.605,1242288.5,1242288.5,11345,0,0,0,L,1122011218,1,121.33,122.46,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552665642,288984.00
03/15/2019 12:00,2,2.197,ACTIVE,213.96,366.70,60.022,1552665604,"179051228000119","174011545737251",32.70,5.50,0,325.82,399.46,72.8,68.3,0.601,30093.8,30093.8,11420,0,0,0,L,46974696,1,122.01,122.91,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552665643,288985.00
03/15/2019 12:15,2,2.445,ACTIVE,214.87,356.48,60.028,1552666504,"201051344000579","174011545737251",32.32,7.70,0,340.55,400.66,80.0,75.3,0.362,1242351.4,1242351.4,11794,0,0,0,L,1122011218,1,122.23,122.68,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552666505,288986.00
03/15/2019 12:15,2,2.453,ACTIVE,214.19,355.58,60.038,1552666504,"201051344001025","174011545737251",32.30,9.30,0,340.85,397.96,80.2,75.5,0.358,1224956.0,1224956.0,19719,0,0,0,L,1122011218,1,122.68,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552666506,288987.00
03/15/2019 12:15,2,2.412,ACTIVE,214.19,356.48,60.022,1552666504,"201051344001093","174011545737251",32.32,7.30,0,340.85,397.05,79.0,74.3,0.349,1208979.4,1208979.4,19733,0,0,0,L,1122011218,1,122.68,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552666507,288988.00
03/15/2019 12:15,2,2.240,ACTIVE,214.41,362.49,60.028,1552666504,"201051344000458","174011545737251",32.08,6.00,0,327.02,397.96,72.8,68.4,0.605,1225764.7,1225764.7,11537,0,0,0,L,1122011218,1,122.23,122.91,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552666508,288989.00
03/15/2019 12:15,2,2.447,ACTIVE,213.74,356.18,60.038,1552666504,"201051344000890","174011545737251",32.38,8.50,0,339.95,398.56,80.3,75.6,0.362,1223665.5,1223665.5,19667,0,0,0,L,1122011218,1,122.68,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552666509,288990.00
03/15/2019 12:15,2,2.443,ACTIVE,214.64,353.17,60.028,1552666504,"201051344000988","174011545737251",20.89,3.30,0,332.43,379.02,51.8,48.1,0.424,950783.8,950783.8,11895,0,0,0,L,1122011218,1,122.01,122.91,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552666510,288991.00
03/15/2019 12:15,2,2.430,ACTIVE,214.64,352.87,60.033,1552666504,"201051344000582","174011545737251",31.91,6.70,0,337.84,400.06,78.5,73.9,0.354,1203156.0,1203156.0,19638,0,0,0,L,1122011218,1,122.91,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552666511,288992.00
03/15/2019 12:15,2,2.270,ACTIVE,214.41,366.40,60.043,1552666504,"201051344000868","174011545737251",32.34,3.00,0,330.93,398.26,74.3,69.8,0.601,1210795.7,1210795.7,43582,0,0,0,L,1122011218,1,122.01,123.14,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552666512,288993.00
03/15/2019 12:15,2,2.297,ACTIVE,214.87,364.29,60.033,1552666504,"201051344000576","174011545737251",32.10,3.30,0,326.42,402.46,74.7,70.2,0.610,1228825.1,1228825.1,15620,0,0,0,L,1122011218,1,122.46,122.68,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552666513,288994.00
03/15/2019 12:15,2,2.436,ACTIVE,214.87,351.97,60.033,1552666504,"201051344001158","174011545737251",31.87,5.50,0,338.74,398.56,78.7,74.0,0.354,1206391.8,1206391.8,11841,0,0,0,L,1122011218,1,122.01,122.68,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552666514,288995.00
03/15/2019 12:15,2,2.400,ACTIVE,214.19,352.87,60.059,1552666504,"201051344000917","174011545737251",32.01,9.70,0,339.34,397.66,77.8,73.2,0.349,1220908.8,1220908.8,19511,0,0,0,L,1122011218,1,122.68,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552666515,288996.00
03/15/2019 12:15,2,2.338,ACTIVE,213.96,347.16,60.038,1552666504,"201051344000417","174011545737251",21.13,6.30,0,329.73,376.31,50.0,46.4,0.398,985970.7,985970.7,19740,0,0,0,L,1122011218,1,122.23,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552666516,288997.00
03/15/2019 12:15,2,2.428,ACTIVE,213.96,354.67,60.033,1552666504,"201051344000685","174011545737251",32.10,7.00,0,339.95,400.96,79.0,74.3,0.376,1225528.1,1225528.1,19722,0,0,0,L,1122011218,1,123.36,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552666517,288998.00
03/15/2019 12:15,2,2.428,ACTIVE,214.41,356.78,60.033,1552666504,"201051344000651","174011545737251",32.36,6.30,0,339.34,397.35,79.5,74.8,0.358,1218218.5,1218218.5,19706,0,0,0,L,1122011218,1,123.36,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552666517,288999.00
03/15/2019 12:15,2,2.420,ACTIVE,213.74,357.68,60.038,1552666504,"201051344000594","174011545737251",32.36,7.70,0,337.84,399.16,79.3,74.7,0.358,1231701.7,1231701.7,43532,0,0,0,L,1122011218,1,121.78,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552666518,289000.00
03/15/2019 12:15,2,2.178,ACTIVE,214.64,367.60,60.033,1552666504,"201051344000469","174011545737251",32.50,2.50,0,327.92,400.96,71.8,67.3,0.601,1210572.6,1210572.6,11828,0,0,0,L,1122011218,1,121.78,123.14,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552666519,289001.00
03/15/2019 12:15,2,2.432,ACTIVE,214.41,355.58,60.065,1552666504,"201051344000585","174011545737251",32.26,7.70,0,339.34,400.36,79.5,74.9,0.358,1230860.0,1230860.0,19756,0,0,0,L,1122011218,1,122.46,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552666520,289002.00
03/15/2019 12:15,2,2.258,ACTIVE,215.09,367.00,60.038,1552666504,"201051344000853","174011545737251",32.40,5.00,0,328.82,399.76,74.2,69.7,0.588,1233523.1,1233523.1,11424,0,0,0,L,1122011218,1,122.68,123.14,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552666521,289003.00
03/15/2019 12:15,2,2.379,ACTIVE,213.96,357.68,60.038,1552666504,"201051344001145","174011545737251",32.50,7.00,0,340.85,399.46,78.3,73.6,0.349,1233769.2,1233769.2,19672,0,0,0,L,1122011218,1,122.68,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552666522,289004.00
