ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/15/2019 12:15,2,2.445,ACTIVE,213.96,356.78,60.033,1552666504,"201051344000438","174011545737251",32.34,7.70,0,341.75,406.37,80.1,75.4,0.362,1226501.7,1226501.7,19714,0,0,0,L,1122011218,1,122.91,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552666523,289005.00
03/15/2019 12:15,2,2.422,ACTIVE,213.74,352.57,60.038,1552666504,"201051344001135","174011545737251",32.08,9.70,0,340.55,396.75,78.7,74.1,0.349,1213533.9,1213533.9,19667,0,0,0,L,1122011218,1,122.68,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552666524,289006.00
03/15/2019 12:15,2,2.191,ACTIVE,214.64,366.10,60.038,1552666504,"201051344000983","174011545737251",32.42,4.00,0,332.73,402.16,72.0,67.5,0.605,1231854.7,1231854.7,11432,0,0,0,L,1122011218,1,122.23,122.68,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552666525,289007.00
03/15/2019 12:15,2,2.418,ACTIVE,213.96,353.17,60.033,1552666504,"201051344001203","174011545737251",32.10,7.30,0,340.25,400.36,78.7,74.0,0.362,1221162.8,1221162.8,19714,0,0,0,L,1122011218,1,123.14,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552666526,289008.00
03/15/2019 12:15,2,2.354,ACTIVE,213.29,358.58,60.033,1552666504,"201051344001230","174011545737251",32.48,7.70,0,335.74,399.46,77.4,72.8,0.689,1218264.4,1218264.4,19525,0,0,0,L,1122011218,1,122.68,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552666527,289009.00
03/15/2019 12:15,2,2.377,ACTIVE,213.06,356.78,60.033,1552666504,"201051344000646","174011545737251",32.34,7.70,0,339.34,403.67,77.9,73.2,0.358,1211332.1,1211332.1,19686,0,0,0,L,1122011218,1,122.68,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552666528,289010.00
03/15/2019 12:15,2,2.301,ACTIVE,214.41,367.90,59.996,1552666504,"201051344000867","174011545737251",32.54,5.50,0,328.22,404.27,75.8,71.3,0.605,1209493.6,1209493.6,43606,0,0,0,L,1122011218,1,122.23,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552666529,289011.00
03/15/2019 12:15,2,2.355,ACTIVE,214.64,360.08,60.022,1552666504,"201051344000633","174011545737251",32.42,9.00,0,331.53,397.66,77.4,72.8,0.636,1208170.9,1208170.9,43656,0,0,0,L,1122011218,1,122.46,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552666530,289012.00
03/15/2019 12:15,2,2.436,ACTIVE,212.83,351.97,60.033,1552666504,"201051344000955","174011545737251",31.91,8.50,0,341.45,400.36,78.8,74.1,0.358,1230833.1,1230833.1,19707,0,0,0,L,1122011218,1,122.01,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552666531,289013.00
03/15/2019 12:15,2,2.236,ACTIVE,214.19,363.99,60.028,1552666504,"201051344000648","174011545737251",32.20,3.00,0,327.92,401.56,73.0,68.5,0.592,1221812.7,1221812.7,43163,0,0,0,L,1122011218,1,121.55,122.91,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552666532,289014.00
03/15/2019 12:15,2,2.207,ACTIVE,214.64,364.59,60.033,1552666504,"201051344000645","174011545737251",32.34,4.00,0,327.02,400.96,72.3,67.9,0.583,1226417.2,1226417.2,43124,0,0,0,L,1122011218,1,122.46,122.91,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552666533,289015.00
03/15/2019 12:15,2,2.307,ACTIVE,214.41,366.40,60.028,1552666504,"201051344000569","174011545737251",32.36,5.50,0,328.82,401.26,75.6,71.0,0.610,1242308.5,1242308.5,11346,0,0,0,L,1122011218,1,121.78,122.91,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552666534,289016.00
03/15/2019 12:15,2,2.242,ACTIVE,214.87,367.00,60.033,1552666504,"179051228000119","174011545737251",32.62,7.00,0,327.02,400.66,74.1,69.6,0.614,30099.8,30099.8,11421,0,0,0,L,46974696,1,122.46,123.36,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552666535,289017.00
03/15/2019 12:30,2,1.643,ACTIVE,213.74,357.98,60.022,1552667404,"201051344000579","174011545737251",32.10,5.50,0,327.32,395.55,53.4,49.6,0.424,1242364.0,1242364.0,11795,0,0,0,L,1122011218,1,121.78,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552667405,289018.00
03/15/2019 12:30,2,1.635,ACTIVE,213.06,360.08,60.028,1552667404,"201051344001025","174011545737251",32.36,6.70,0,331.83,394.35,53.6,49.8,0.415,1224968.6,1224968.6,19720,0,0,0,L,1122011218,1,121.78,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552667406,289019.00
03/15/2019 12:30,2,1.688,ACTIVE,213.06,360.08,59.990,1552667404,"201051344001093","174011545737251",32.18,5.00,0,330.63,395.55,55.0,51.2,0.429,1208992.0,1208992.0,19734,0,0,0,L,1122011218,1,122.01,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552667407,289020.00
03/15/2019 12:30,2,1.592,ACTIVE,213.51,360.38,60.022,1552667404,"201051344000458","174011545737251",32.36,4.50,0,338.44,394.65,52.2,48.5,0.429,1225776.4,1225776.4,11538,0,0,0,L,1122011218,1,121.78,122.23,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552667408,289021.00
03/15/2019 12:30,2,1.664,ACTIVE,212.83,355.88,60.054,1552667404,"201051344000890","174011545737251",31.91,6.30,0,331.23,396.15,53.8,50.0,0.424,1223678.1,1223678.1,19668,0,0,0,L,1122011218,1,122.23,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552667409,289022.00
03/15/2019 12:30,2,1.627,ACTIVE,213.29,347.16,60.059,1552667404,"201051344000988","174011545737251",20.89,2.50,0,333.33,375.11,34.5,31.4,0.287,950791.6,950791.6,11896,0,0,0,L,1122011218,1,121.55,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552667410,289023.00
03/15/2019 12:30,2,1.650,ACTIVE,213.74,357.38,60.065,1552667404,"201051344000582","174011545737251",31.97,4.00,0,326.42,396.75,53.5,49.7,0.429,1203168.3,1203168.3,19639,0,0,0,L,1122011218,1,122.23,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552667411,289024.00
03/15/2019 12:30,2,1.639,ACTIVE,213.29,361.29,60.028,1552667404,"201051344000868","174011545737251",32.38,1.50,0,339.65,395.55,53.8,50.0,0.420,1210807.6,1210807.6,43583,0,0,0,L,1122011218,1,121.55,122.46,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552667412,289025.00
03/15/2019 12:30,2,1.678,ACTIVE,213.96,360.38,60.033,1552667404,"201051344000576","174011545737251",32.18,2.00,0,337.84,395.25,54.7,50.9,0.438,1228837.2,1228837.2,15621,0,0,0,L,1122011218,1,122.01,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552667413,289026.00
03/15/2019 12:30,2,1.617,ACTIVE,213.74,357.08,60.033,1552667404,"201051344001158","174011545737251",32.03,3.30,0,325.22,394.05,52.5,48.7,0.433,1206403.9,1206403.9,11842,0,0,0,L,1122011218,1,121.78,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552667414,289027.00
03/15/2019 12:30,2,1.686,ACTIVE,213.29,357.98,60.028,1552667404,"201051344000917","174011545737251",32.03,6.70,0,326.42,394.05,54.7,50.9,0.438,1220921.1,1220921.1,19512,0,0,0,L,1122011218,1,122.01,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552667415,289028.00
03/15/2019 12:30,2,1.654,ACTIVE,213.06,343.85,60.028,1552667404,"201051344000417","174011545737251",20.75,6.00,0,329.13,368.20,34.8,31.7,0.270,985978.5,985978.5,19741,0,0,0,L,1122011218,1,121.78,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552667416,289029.00
03/15/2019 12:30,2,1.645,ACTIVE,213.06,357.98,60.038,1552667404,"201051344000685","174011545737251",32.03,5.50,0,325.82,394.65,53.4,49.6,0.451,1225540.3,1225540.3,19723,0,0,0,L,1122011218,1,122.68,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552667417,289030.00
03/15/2019 12:30,2,1.643,ACTIVE,213.29,358.88,60.043,1552667404,"201051344000651","174011545737251",32.12,4.50,0,326.72,394.65,53.5,49.7,0.429,1218230.9,1218230.9,19707,0,0,0,L,1122011218,1,122.46,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552667417,289031.00
03/15/2019 12:30,2,1.729,ACTIVE,212.61,358.88,60.043,1552667404,"201051344000594","174011545737251",32.07,5.50,0,327.02,396.75,56.2,52.3,0.451,1231714.3,1231714.3,43533,0,0,0,L,1122011218,1,121.33,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552667418,289032.00
03/15/2019 12:30,2,1.627,ACTIVE,213.51,359.78,60.028,1552667404,"201051344000469","174011545737251",32.28,1.00,0,336.94,394.65,53.3,49.5,0.433,1210584.2,1210584.2,11829,0,0,0,L,1122011218,1,121.33,122.46,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552667419,289033.00
03/15/2019 12:30,2,1.662,ACTIVE,213.29,358.58,60.022,1552667404,"201051344000585","174011545737251",32.07,5.50,0,330.93,394.95,54.0,50.2,0.429,1230872.3,1230872.3,19757,0,0,0,L,1122011218,1,121.78,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552667420,289034.00
03/15/2019 12:30,2,1.688,ACTIVE,213.74,364.59,60.017,1552667404,"201051344000853","174011545737251",32.76,3.30,0,339.65,395.85,56.0,52.1,0.446,1233535.2,1233535.2,11425,0,0,0,L,1122011218,1,122.01,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552667421,289035.00
03/15/2019 12:30,2,1.680,ACTIVE,212.83,361.89,60.012,1552667404,"201051344001145","174011545737251",32.50,4.50,0,331.83,396.45,55.3,51.5,0.451,1233781.5,1233781.5,19673,0,0,0,L,1122011218,1,121.78,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552667422,289036.00
03/15/2019 12:30,2,1.643,ACTIVE,213.06,360.38,60.017,1552667404,"201051344000438","174011545737251",32.32,6.00,0,336.04,397.96,53.8,50.0,0.433,1226514.0,1226514.0,19715,0,0,0,L,1122011218,1,122.23,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552667423,289037.00
03/15/2019 12:30,2,1.637,ACTIVE,212.61,355.58,60.022,1552667404,"201051344001135","174011545737251",31.99,6.70,0,327.92,394.95,53.0,49.2,0.420,1213546.1,1213546.1,19668,0,0,0,L,1122011218,1,122.01,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552667424,289038.00
03/15/2019 12:30,2,1.646,ACTIVE,213.51,361.29,59.980,1552667404,"201051344000983","174011545737251",32.48,3.00,0,339.95,394.95,54.2,50.4,0.446,1231866.3,1231866.3,11433,0,0,0,L,1122011218,1,121.78,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552667425,289039.00
03/15/2019 12:30,2,1.709,ACTIVE,213.06,360.08,59.996,1552667404,"201051344001203","174011545737251",32.28,5.50,0,328.52,395.55,55.9,52.0,0.460,1221175.1,1221175.1,19715,0,0,0,L,1122011218,1,122.46,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552667426,289040.00
03/15/2019 12:30,2,1.705,ACTIVE,212.83,362.49,60.033,1552667404,"201051344001230","174011545737251",32.40,5.50,0,325.52,397.05,56.0,52.1,0.451,1218276.6,1218276.6,19526,0,0,0,L,1122011218,1,122.23,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552667427,289041.00
03/15/2019 12:30,2,1.600,ACTIVE,212.61,359.78,60.006,1552667404,"201051344000646","174011545737251",32.18,5.50,0,330.93,395.85,52.2,48.5,0.429,1211344.0,1211344.0,19687,0,0,0,L,1122011218,1,122.01,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552667428,289042.00
03/15/2019 12:30,2,1.684,ACTIVE,213.29,359.18,59.985,1552667404,"201051344000867","174011545737251",32.22,3.70,0,338.14,397.05,55.0,51.2,0.429,1209505.5,1209505.5,43607,0,0,0,L,1122011218,1,121.78,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552667429,289043.00
03/15/2019 12:30,2,1.680,ACTIVE,213.51,363.39,60.012,1552667404,"201051344000633","174011545737251",32.52,6.30,0,322.21,394.35,55.4,51.5,0.442,1208183.0,1208183.0,43657,0,0,0,L,1122011218,1,122.01,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552667430,289044.00
03/15/2019 12:30,2,1.631,ACTIVE,212.61,358.58,60.012,1552667404,"201051344000955","174011545737251",32.20,6.70,0,329.73,393.75,53.1,49.4,0.429,1230845.2,1230845.2,19708,0,0,0,L,1122011218,1,121.55,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552667431,289045.00
03/15/2019 12:30,2,1.732,ACTIVE,213.51,361.89,59.996,1552667404,"201051344000648","174011545737251",32.36,1.50,0,338.44,396.15,56.8,52.9,0.451,1221824.6,1221824.6,43164,0,0,0,L,1122011218,1,121.33,122.46,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552667432,289046.00
03/15/2019 12:30,2,1.730,ACTIVE,213.74,359.18,59.996,1552667404,"201051344000645","174011545737251",32.10,3.00,0,337.54,395.55,56.4,52.5,0.446,1226429.0,1226429.0,43125,0,0,0,L,1122011218,1,122.01,122.46,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552667433,289047.00
03/15/2019 12:30,2,1.820,ACTIVE,213.74,362.79,60.012,1552667404,"201051344000569","174011545737251",32.38,3.30,0,339.34,397.66,59.8,55.8,0.486,1242321.0,1242321.0,11347,0,0,0,L,1122011218,1,121.33,122.46,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552667434,289048.00
03/15/2019 12:30,2,1.787,ACTIVE,213.74,361.59,59.996,1552667404,"179051228000119","174011545737251",32.36,5.50,0,338.44,395.85,58.6,54.6,0.477,30112.1,30112.1,11422,0,0,0,L,46974696,1,121.78,122.68,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552667434,289049.00
03/15/2019 12:45,2,1.781,ACTIVE,213.51,355.28,60.012,1552668304,"201051344000579","174011545737251",31.61,6.30,0,327.62,402.16,57.1,53.2,0.460,1242381.1,1242381.1,11796,0,0,0,L,1122011218,1,121.78,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552668305,289050.00
03/15/2019 12:45,2,1.771,ACTIVE,212.83,355.88,60.017,1552668304,"201051344001025","174011545737251",31.79,7.70,0,327.32,398.56,57.0,53.1,0.446,1224985.9,1224985.9,19721,0,0,0,L,1122011218,1,121.55,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552668306,289051.00
03/15/2019 12:45,2,1.746,ACTIVE,213.06,358.88,60.012,1552668304,"201051344001093","174011545737251",32.08,6.30,0,329.43,399.46,56.8,52.9,0.433,1209009.3,1209009.3,19735,0,0,0,L,1122011218,1,122.01,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552668307,289052.00
03/15/2019 12:45,2,1.641,ACTIVE,213.51,355.28,60.028,1552668304,"201051344000458","174011545737251",31.87,5.00,0,331.53,399.46,53.0,49.2,0.433,1225792.7,1225792.7,11539,0,0,0,L,1122011218,1,121.78,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552668308,289053.00
03/15/2019 12:45,2,1.775,ACTIVE,212.61,355.88,60.017,1552668304,"201051344000890","174011545737251",31.77,7.00,0,331.53,398.26,57.2,53.3,0.455,1223695.4,1223695.4,19669,0,0,0,L,1122011218,1,122.01,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552668309,289054.00
03/15/2019 12:45,2,1.740,ACTIVE,213.29,347.46,60.017,1552668304,"201051344000988","174011545737251",20.65,3.00,0,331.53,374.51,36.4,33.2,0.301,950802.4,950802.4,11897,0,0,0,L,1122011218,1,121.55,122.23,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552668310,289055.00
03/15/2019 12:45,2,1.711,ACTIVE,213.51,358.28,60.006,1552668304,"201051344000582","174011545737251",32.01,5.00,0,327.62,399.46,55.5,51.6,0.442,1203185.3,1203185.3,19640,0,0,0,L,1122011218,1,122.23,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552668311,289056.00
03/15/2019 12:45,2,1.664,ACTIVE,213.29,359.48,60.012,1552668304,"201051344000868","174011545737251",32.20,3.00,0,330.93,403.37,54.3,50.5,0.433,1210824.4,1210824.4,43584,0,0,0,L,1122011218,1,121.55,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552668312,289057.00
03/15/2019 12:45,2,1.672,ACTIVE,213.74,360.38,60.022,1552668304,"201051344000576","174011545737251",32.26,3.00,0,327.32,400.96,54.7,50.9,0.433,1228854.3,1228854.3,15622,0,0,0,L,1122011218,1,122.01,122.01,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552668313,289058.00
03/15/2019 12:45,2,1.719,ACTIVE,213.51,354.67,60.012,1552668304,"201051344001158","174011545737251",31.69,4.00,0,321.91,399.16,55.2,51.4,0.455,1206420.6,1206420.6,11843,0,0,0,L,1122011218,1,121.55,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552668313,289059.00
03/15/2019 12:45,2,1.707,ACTIVE,213.06,355.28,60.006,1552668304,"201051344000917","174011545737251",31.71,8.00,0,326.72,397.96,54.9,51.0,0.442,1220938.3,1220938.3,19513,0,0,0,L,1122011218,1,121.78,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552668314,289060.00
03/15/2019 12:45,2,1.699,ACTIVE,213.06,344.15,60.012,1552668304,"201051344000417","174011545737251",21.07,6.70,0,328.22,370.60,36.2,33.1,0.278,985989.2,985989.2,19742,0,0,0,L,1122011218,1,121.78,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552668315,289061.00
03/15/2019 12:45,2,1.719,ACTIVE,212.83,357.08,59.996,1552668304,"201051344000685","174011545737251",31.87,6.00,0,327.92,397.66,55.5,51.6,0.464,1225557.3,1225557.3,19724,0,0,0,L,1122011218,1,122.68,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552668316,289062.00
03/15/2019 12:45,2,1.732,ACTIVE,213.29,357.08,60.006,1552668304,"201051344000651","174011545737251",31.95,5.50,0,329.43,399.76,56.0,52.1,0.451,1218248.0,1218248.0,19708,0,0,0,L,1122011218,1,122.46,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552668317,289063.00
03/15/2019 12:45,2,1.732,ACTIVE,212.83,357.68,60.006,1552668304,"201051344000594","174011545737251",31.91,6.30,0,333.03,400.96,56.0,52.2,0.442,1231731.8,1231731.8,43534,0,0,0,L,1122011218,1,121.55,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552668318,289064.00
03/15/2019 12:45,2,1.615,ACTIVE,213.74,360.38,59.996,1552668304,"201051344000469","174011545737251",32.26,2.00,0,327.02,400.66,52.8,49.1,0.433,1210600.5,1210600.5,11830,0,0,0,L,1122011218,1,121.33,122.68,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552668319,289065.00
03/15/2019 12:45,2,1.734,ACTIVE,213.29,355.58,60.012,1552668304,"201051344000585","174011545737251",31.73,6.30,0,329.43,400.36,55.8,51.9,0.451,1230889.4,1230889.4,19758,0,0,0,L,1122011218,1,121.78,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552668320,289066.00
03/15/2019 12:45,2,1.660,ACTIVE,214.19,359.18,59.975,1552668304,"201051344000853","174011545737251",32.22,4.50,0,329.43,400.06,54.2,50.4,0.424,1233552.3,1233552.3,11426,0,0,0,L,1122011218,1,122.46,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552668321,289067.00
03/15/2019 12:45,2,1.688,ACTIVE,212.83,357.68,60.012,1552668304,"201051344001145","174011545737251",32.01,5.50,0,330.33,402.16,54.8,50.9,0.442,1233798.7,1233798.7,19674,0,0,0,L,1122011218,1,122.01,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552668322,289068.00
03/15/2019 12:45,2,1.711,ACTIVE,213.06,357.98,60.001,1552668304,"201051344000438","174011545737251",32.01,6.30,0,335.74,402.16,55.5,51.7,0.446,1226530.9,1226530.9,19716,0,0,0,L,1122011218,1,122.23,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552668323,289069.00
03/15/2019 12:45,2,1.699,ACTIVE,212.83,356.18,60.012,1552668304,"201051344001135","174011545737251",31.89,8.00,0,328.22,399.46,54.9,51.1,0.433,1213562.9,1213562.9,19669,0,0,0,L,1122011218,1,122.01,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552668324,289070.00
03/15/2019 12:45,2,1.592,ACTIVE,213.51,358.58,60.006,1552668304,"201051344000983","174011545737251",32.16,3.70,0,330.93,402.16,51.9,48.1,0.429,1231882.7,1231882.7,11434,0,0,0,L,1122011218,1,121.78,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552668325,289071.00
03/15/2019 12:45,2,1.691,ACTIVE,213.06,356.48,60.012,1552668304,"201051344001203","174011545737251",31.93,6.30,0,330.93,398.26,54.8,50.9,0.442,1221192.3,1221192.3,19716,0,0,0,L,1122011218,1,122.46,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552668326,289072.00
03/15/2019 12:45,2,1.672,ACTIVE,212.83,356.18,60.012,1552668304,"201051344001230","174011545737251",31.83,6.30,0,330.63,399.16,53.9,50.1,0.433,1218293.8,1218293.8,19527,0,0,0,L,1122011218,1,122.23,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552668327,289073.00
03/15/2019 12:45,2,1.688,ACTIVE,212.61,354.67,59.985,1552668304,"201051344000646","174011545737251",31.59,6.30,0,328.82,399.76,54.0,50.2,0.442,1211360.4,1211360.4,19688,0,0,0,L,1122011218,1,122.23,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552668327,289074.00
03/15/2019 12:45,2,1.639,ACTIVE,213.29,356.78,60.022,1552668304,"201051344000867","174011545737251",32.03,4.50,0,333.63,400.96,53.1,49.4,0.415,1209522.1,1209522.1,43608,0,0,0,L,1122011218,1,122.01,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552668328,289075.00
03/15/2019 12:45,2,1.686,ACTIVE,213.74,355.88,60.006,1552668304,"201051344000633","174011545737251",31.79,6.70,0,327.92,401.26,54.2,50.4,0.438,1208200.0,1208200.0,43658,0,0,0,L,1122011218,1,122.23,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552668329,289076.00
03/15/2019 12:45,2,1.680,ACTIVE,212.38,359.18,60.017,1552668304,"201051344000955","174011545737251",32.14,7.30,0,336.04,400.36,54.7,50.9,0.438,1230861.7,1230861.7,19709,0,0,0,L,1122011218,1,121.33,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552668330,289077.00
03/15/2019 12:45,2,1.639,ACTIVE,213.29,355.58,60.012,1552668304,"201051344000648","174011545737251",31.83,2.50,0,330.93,400.96,52.9,49.1,0.424,1221841.6,1221841.6,43165,0,0,0,L,1122011218,1,121.33,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552668331,289078.00
03/15/2019 12:45,2,1.615,ACTIVE,213.74,356.78,60.012,1552668304,"201051344000645","174011545737251",32.07,3.30,0,327.92,399.16,52.5,48.7,0.415,1226445.9,1226445.9,43126,0,0,0,L,1122011218,1,122.01,122.23,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552668332,289079.00
03/15/2019 12:45,2,1.686,ACTIVE,213.51,358.58,60.012,1552668304,"201051344000569","174011545737251",32.10,4.00,0,330.03,403.67,54.8,51.0,0.442,1242338.8,1242338.8,11348,0,0,0,L,1122011218,1,121.33,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552668333,289080.00
03/15/2019 12:45,2,1.658,ACTIVE,213.74,360.69,60.012,1552668304,"179051228000119","174011545737251",32.40,6.30,0,325.82,401.26,54.4,50.6,0.420,30129.5,30129.5,11423,0,0,0,L,46974696,1,121.78,122.68,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552668334,289081.00
03/15/2019 13:00,2,1.904,ACTIVE,213.96,365.80,60.006,1552669204,"201051344000579","174011545737251",32.66,5.00,0,335.74,391.34,63.0,58.9,0.508,1242392.6,1242392.6,11797,0,0,0,L,1122011218,1,122.01,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552669205,289082.00
03/15/2019 13:00,2,1.891,ACTIVE,213.06,362.19,60.006,1552669204,"201051344001025","174011545737251",32.36,6.70,0,334.54,389.24,62.0,57.9,0.482,1224997.1,1224997.1,19722,0,0,0,L,1122011218,1,121.78,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552669206,289083.00
03/15/2019 13:00,2,1.994,ACTIVE,213.06,362.49,60.012,1552669204,"201051344001093","174011545737251",32.34,5.00,0,333.93,391.04,65.3,61.2,0.508,1209020.9,1209020.9,19736,0,0,0,L,1122011218,1,122.01,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552669207,289084.00
03/15/2019 13:00,2,1.926,ACTIVE,213.74,360.38,60.017,1552669204,"201051344000458","174011545737251",32.14,4.50,0,337.84,387.44,62.8,58.6,0.517,1225803.7,1225803.7,11540,0,0,0,L,1122011218,1,122.01,122.23,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552669208,289085.00
03/15/2019 13:00,2,1.842,ACTIVE,212.83,368.20,60.006,1552669204,"201051344000890","174011545737251",33.04,6.30,0,333.03,393.45,61.6,57.6,0.491,1223706.6,1223706.6,19670,0,0,0,L,1122011218,1,122.23,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552669209,289086.00
03/15/2019 13:00,2,1.977,ACTIVE,213.51,350.17,60.012,1552669204,"201051344000988","174011545737251",20.87,3.00,0,331.83,366.70,41.8,38.5,0.345,950809.7,950809.7,11898,0,0,0,L,1122011218,1,121.55,122.23,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552669210,289087.00
03/15/2019 13:00,2,1.922,ACTIVE,213.51,362.49,60.006,1552669204,"201051344000582","174011545737251",32.20,4.00,0,333.93,393.45,62.6,58.5,0.499,1203196.5,1203196.5,19641,0,0,0,L,1122011218,1,122.01,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552669211,289088.00
03/15/2019 13:00,2,1.990,ACTIVE,213.29,364.89,60.012,1552669204,"201051344000868","174011545737251",32.46,2.00,0,338.14,391.34,65.5,61.3,0.530,1210835.8,1210835.8,43585,0,0,0,L,1122011218,1,121.55,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552669212,289089.00
03/15/2019 13:00,2,1.992,ACTIVE,213.96,363.99,60.028,1552669204,"201051344000576","174011545737251",32.38,2.50,0,337.84,391.94,65.4,61.2,0.535,1228865.7,1228865.7,15623,0,0,0,L,1122011218,1,122.01,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552669213,289090.00
03/15/2019 13:00,2,1.879,ACTIVE,213.74,365.19,60.017,1552669204,"201051344001158","174011545737251",32.54,3.30,0,334.84,388.94,61.9,57.8,0.513,1206431.8,1206431.8,11844,0,0,0,L,1122011218,1,121.78,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552669214,289091.00
03/15/2019 13:00,2,1.941,ACTIVE,213.06,360.08,60.017,1552669204,"201051344000917","174011545737251",32.01,7.00,0,333.93,388.94,63.0,58.9,0.504,1220949.4,1220949.4,19514,0,0,0,L,1122011218,1,122.01,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552669215,289092.00
03/15/2019 13:00,2,1.895,ACTIVE,212.83,346.26,59.996,1552669204,"201051344000417","174011545737251",21.47,6.70,0,329.73,361.89,41.2,37.8,0.318,985996.4,985996.4,19743,0,0,0,L,1122011218,1,121.78,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552669215,289093.00
03/15/2019 13:00,2,1.867,ACTIVE,212.83,363.39,59.959,1552669204,"201051344000685","174011545737251",32.32,5.50,0,333.93,390.14,61.2,57.2,0.508,1225568.2,1225568.2,19725,0,0,0,L,1122011218,1,122.68,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552669216,289094.00
03/15/2019 13:00,2,1.918,ACTIVE,213.06,362.79,59.990,1552669204,"201051344000651","174011545737251",32.36,4.00,0,336.04,390.14,62.9,58.8,0.499,1218259.3,1218259.3,19709,0,0,0,L,1122011218,1,122.46,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552669217,289095.00
03/15/2019 13:00,2,1.932,ACTIVE,212.83,365.49,59.996,1552669204,"201051344000594","174011545737251",32.62,5.50,0,336.04,393.15,63.8,59.7,0.513,1231743.1,1231743.1,43535,0,0,0,L,1122011218,1,121.55,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552669218,289096.00
03/15/2019 13:00,2,1.926,ACTIVE,213.96,364.29,59.980,1552669204,"201051344000469","174011545737251",32.52,1.50,0,336.94,389.84,63.5,59.3,0.521,1210611.7,1210611.7,11831,0,0,0,L,1122011218,1,121.55,122.68,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552669219,289097.00
03/15/2019 13:00,2,1.896,ACTIVE,213.29,363.09,59.959,1552669204,"201051344000585","174011545737251",32.34,6.00,0,334.24,387.74,62.1,58.1,0.499,1230900.7,1230900.7,19759,0,0,0,L,1122011218,1,121.78,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552669220,289098.00
03/15/2019 13:00,2,2.006,ACTIVE,214.19,363.39,59.975,1552669204,"201051344000853","174011545737251",32.36,3.70,0,339.04,391.04,65.7,61.5,0.517,1233563.9,1233563.9,11427,0,0,0,L,1122011218,1,122.46,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552669221,289099.00
03/15/2019 13:00,2,1.873,ACTIVE,213.06,370.60,59.969,1552669204,"201051344001145","174011545737251",33.18,4.50,0,335.14,397.05,63.0,58.9,0.513,1233809.9,1233809.9,19675,0,0,0,L,1122011218,1,122.01,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552669222,289100.00
03/15/2019 13:00,2,1.875,ACTIVE,213.06,364.89,59.969,1552669204,"201051344000438","174011545737251",32.60,6.00,0,337.24,390.74,61.9,57.8,0.495,1226542.2,1226542.2,19717,0,0,0,L,1122011218,1,122.23,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552669223,289101.00
03/15/2019 13:00,2,1.896,ACTIVE,212.83,362.49,59.964,1552669204,"201051344001135","174011545737251",32.36,7.00,0,333.63,387.74,62.2,58.1,0.499,1213574.2,1213574.2,19670,0,0,0,L,1122011218,1,122.01,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552669224,289102.00
03/15/2019 13:00,2,1.924,ACTIVE,213.74,362.19,59.959,1552669204,"201051344000983","174011545737251",32.20,3.00,0,338.74,390.44,62.8,58.7,0.521,1231893.9,1231893.9,11435,0,0,0,L,1122011218,1,122.01,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552669225,289103.00
03/15/2019 13:00,2,1.916,ACTIVE,213.06,358.88,59.959,1552669204,"201051344001203","174011545737251",32.07,5.50,0,333.03,390.14,62.3,58.2,0.513,1221203.5,1221203.5,19717,0,0,0,L,1122011218,1,122.46,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552669226,289104.00
03/15/2019 13:00,2,1.957,ACTIVE,212.61,365.19,59.969,1552669204,"201051344001230","174011545737251",32.42,6.00,0,333.03,392.55,64.3,60.2,0.517,1218305.0,1218305.0,19528,0,0,0,L,1122011218,1,122.01,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552669227,289105.00
03/15/2019 13:00,2,1.840,ACTIVE,212.61,364.59,59.959,1552669204,"201051344000646","174011545737251",32.50,6.00,0,331.83,387.74,60.6,56.6,0.504,1211371.5,1211371.5,19689,0,0,0,L,1122011218,1,122.01,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552669228,289106.00
03/15/2019 13:00,2,1.893,ACTIVE,213.51,366.10,59.969,1552669204,"201051344000867","174011545737251",32.74,3.70,0,337.84,391.94,62.8,58.7,0.499,1209533.3,1209533.3,43609,0,0,0,L,1122011218,1,122.01,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552669228,289107.00
03/15/2019 13:00,2,1.621,ACTIVE,213.96,375.41,59.964,1552669204,"201051344000633","174011545737251",33.91,6.00,0,334.24,398.26,55.7,51.8,0.438,1208210.8,1208210.8,43659,0,0,0,L,1122011218,1,122.23,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552669229,289108.00
03/15/2019 13:00,2,1.830,ACTIVE,212.61,363.69,59.964,1552669204,"201051344000955","174011545737251",32.52,7.30,0,334.24,389.54,60.3,56.3,0.486,1230872.9,1230872.9,19710,0,0,0,L,1122011218,1,121.55,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552669230,289109.00
03/15/2019 13:00,2,1.984,ACTIVE,213.51,362.49,59.959,1552669204,"201051344000648","174011545737251",32.20,1.50,0,337.24,393.45,64.7,60.5,0.526,1221852.9,1221852.9,43166,0,0,0,L,1122011218,1,121.33,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552669231,289110.00
03/15/2019 13:00,2,1.961,ACTIVE,213.74,359.78,59.969,1552669204,"201051344000645","174011545737251",32.10,3.00,0,337.24,389.54,63.8,59.6,0.508,1226457.2,1226457.2,43127,0,0,0,L,1122011218,1,122.23,122.23,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552669232,289111.00
03/15/2019 13:00,2,2.080,ACTIVE,213.74,366.10,59.975,1552669204,"201051344000569","174011545737251",32.52,3.30,0,337.24,394.05,68.5,64.2,0.561,1242350.9,1242350.9,11349,0,0,0,L,1122011218,1,121.55,122.23,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552669233,289112.00
03/15/2019 13:00,2,2.006,ACTIVE,213.96,364.29,59.959,1552669204,"179051228000119","174011545737251",32.50,5.50,0,334.84,388.94,66.0,61.8,0.548,30141.4,30141.4,11424,0,0,0,L,46974696,1,122.01,122.68,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552669234,289113.00
03/15/2019 13:15,2,2.262,ACTIVE,214.41,378.42,60.043,1552670104,"201051344000579","174011545737251",33.75,6.00,0,342.65,405.77,77.3,72.7,0.628,1242408.2,1242408.2,11798,0,0,0,L,1122011218,1,122.23,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552670106,289114.00
03/15/2019 13:15,2,2.320,ACTIVE,213.51,372.11,60.054,1552670104,"201051344001025","174011545737251",33.10,7.00,0,340.85,403.07,77.8,73.1,0.610,1225012.7,1225012.7,19723,0,0,0,L,1122011218,1,122.01,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552670106,289115.00
03/15/2019 13:15,2,2.262,ACTIVE,213.74,369.10,60.091,1552670104,"201051344001093","174011545737251",32.58,6.00,0,339.65,398.86,74.6,70.1,0.588,1209036.9,1209036.9,19737,0,0,0,L,1122011218,1,122.23,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552670107,289116.00
03/15/2019 13:15,2,2.285,ACTIVE,214.41,366.70,60.049,1552670104,"201051344000458","174011545737251",32.48,4.50,0,339.95,396.45,75.1,70.6,0.619,1225819.1,1225819.1,11541,0,0,0,L,1122011218,1,122.46,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552670108,289117.00
03/15/2019 13:15,2,2.186,ACTIVE,213.29,369.70,60.033,1552670104,"201051344000890","174011545737251",32.84,6.30,0,339.34,401.56,72.7,68.2,0.579,1223721.7,1223721.7,19671,0,0,0,L,1122011218,1,122.46,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552670109,289118.00
03/15/2019 13:15,2,2.078,ACTIVE,214.19,351.67,60.054,1552670104,"201051344000988","174011545737251",21.49,3.30,0,333.33,372.41,45.3,41.8,0.367,950819.6,950819.6,11899,0,0,0,L,1122011218,1,122.01,122.68,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552670110,289119.00
03/15/2019 13:15,2,2.145,ACTIVE,213.96,371.51,60.033,1552670104,"201051344000582","174011545737251",32.94,4.50,0,339.04,400.06,71.5,67.1,0.570,1203211.7,1203211.7,19642,0,0,0,L,1122011218,1,122.46,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552670111,289120.00
03/15/2019 13:15,2,2.025,ACTIVE,213.96,371.51,60.038,1552670104,"201051344000868","174011545737251",33.20,2.00,0,338.14,400.36,68.1,63.8,0.552,1210851.2,1210851.2,43586,0,0,0,L,1122011218,1,121.78,122.68,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552670112,289121.00
03/15/2019 13:15,2,2.354,ACTIVE,214.87,369.40,60.033,1552670104,"201051344000576","174011545737251",32.56,2.50,0,339.34,398.86,77.6,73.0,0.628,1228881.7,1228881.7,15624,0,0,0,L,1122011218,1,122.46,122.46,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552670113,289122.00
03/15/2019 13:15,2,2.057,ACTIVE,214.41,375.11,60.038,1552670104,"201051344001158","174011545737251",33.52,3.70,0,339.95,402.77,69.8,65.5,0.575,1206446.8,1206446.8,11845,0,0,0,L,1122011218,1,122.23,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552670114,289123.00
03/15/2019 13:15,2,2.293,ACTIVE,213.74,366.70,60.065,1552670104,"201051344000917","174011545737251",32.30,7.70,0,338.44,401.86,75.1,70.5,0.619,1220965.0,1220965.0,19515,0,0,0,L,1122011218,1,122.23,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552670115,289124.00
03/15/2019 13:15,2,1.932,ACTIVE,213.74,347.46,60.054,1552670104,"201051344000417","174011545737251",21.61,6.70,0,330.63,366.70,42.3,38.9,0.336,986005.7,986005.7,19744,0,0,0,L,1122011218,1,122.01,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552670116,289125.00
03/15/2019 13:15,2,2.131,ACTIVE,213.29,372.71,60.065,1552670104,"201051344000685","174011545737251",33.16,6.00,0,339.95,399.76,71.6,67.2,0.605,1225583.3,1225583.3,19726,0,0,0,L,1122011218,1,122.91,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552670117,289126.00
03/15/2019 13:15,2,2.098,ACTIVE,213.96,375.41,60.070,1552670104,"201051344000651","174011545737251",33.52,4.50,0,339.04,403.37,71.2,66.8,0.570,1218274.4,1218274.4,19710,0,0,0,L,1122011218,1,122.91,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552670118,289127.00
03/15/2019 13:15,2,2.250,ACTIVE,213.51,373.01,60.059,1552670104,"201051344000594","174011545737251",33.10,6.00,0,342.05,403.37,75.4,70.9,0.605,1231758.8,1231758.8,43536,0,0,0,L,1122011218,1,121.78,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552670119,289128.00
03/15/2019 13:15,2,1.963,ACTIVE,214.64,379.32,60.033,1552670104,"201051344000469","174011545737251",33.89,2.00,0,340.55,404.87,67.5,63.2,0.552,1210626.8,1210626.8,11832,0,0,0,L,1122011218,1,121.78,122.91,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552670120,289129.00
03/15/2019 13:15,2,2.309,ACTIVE,213.96,377.22,60.022,1552670104,"201051344000585","174011545737251",33.38,6.00,0,339.04,403.97,78.1,73.4,0.641,1230916.1,1230916.1,19760,0,0,0,L,1122011218,1,122.01,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552670121,289130.00
03/15/2019 13:15,2,2.330,ACTIVE,215.09,369.70,60.033,1552670104,"201051344000853","174011545737251",32.74,3.70,0,340.85,397.66,77.2,72.6,0.619,1233579.9,1233579.9,11428,0,0,0,L,1122011218,1,122.91,122.91,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552670122,289131.00
03/15/2019 13:15,2,2.254,ACTIVE,213.29,369.40,60.012,1552670104,"201051344001145","174011545737251",32.78,5.00,0,341.15,401.26,74.8,70.3,0.614,1233825.7,1233825.7,19676,0,0,0,L,1122011218,1,122.23,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552670123,289132.00
03/15/2019 13:15,2,2.094,ACTIVE,213.74,373.61,59.990,1552670104,"201051344000438","174011545737251",33.38,6.30,0,344.45,403.07,70.8,66.4,0.570,1226557.4,1226557.4,19718,0,0,0,L,1122011218,1,122.68,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552670124,289133.00
03/15/2019 13:15,2,2.186,ACTIVE,213.51,377.82,60.038,1552670104,"201051344001135","174011545737251",33.72,7.70,0,340.55,405.17,74.6,70.1,0.601,1213589.4,1213589.4,19671,0,0,0,L,1122011218,1,122.23,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552670125,289134.00
03/15/2019 13:15,2,2.229,ACTIVE,214.41,368.80,60.033,1552670104,"201051344000983","174011545737251",32.68,3.30,0,340.85,399.76,73.8,69.3,0.619,1231909.1,1231909.1,11436,0,0,0,L,1122011218,1,122.23,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552670126,289135.00
03/15/2019 13:15,2,2.258,ACTIVE,213.74,370.60,60.070,1552670104,"201051344001203","174011545737251",32.98,6.00,0,340.85,401.26,75.3,70.8,0.619,1221219.1,1221219.1,19718,0,0,0,L,1122011218,1,122.91,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552670127,289136.00
03/15/2019 13:15,2,2.295,ACTIVE,213.29,370.30,60.081,1552670104,"201051344001230","174011545737251",32.68,6.00,0,337.24,399.76,76.0,71.4,0.614,1218320.8,1218320.8,19529,0,0,0,L,1122011218,1,122.46,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552670127,289137.00
03/15/2019 13:15,2,2.113,ACTIVE,213.06,374.81,60.054,1552670104,"201051344000646","174011545737251",33.40,6.30,0,339.04,404.57,71.5,67.1,0.592,1211386.4,1211386.4,19690,0,0,0,L,1122011218,1,122.46,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552670128,289138.00
03/15/2019 13:15,2,1.994,ACTIVE,214.19,371.21,60.049,1552670104,"201051344000867","174011545737251",33.16,4.50,0,341.15,398.26,67.0,62.7,0.530,1209548.2,1209548.2,43610,0,0,0,L,1122011218,1,122.46,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552670129,289139.00
03/15/2019 13:15,2,2.119,ACTIVE,214.41,371.51,60.043,1552670104,"201051344000633","174011545737251",33.00,6.70,0,347.16,401.26,70.9,66.5,0.575,1208225.1,1208225.1,43660,0,0,0,L,1122011218,1,122.46,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552670130,289140.00
03/15/2019 13:15,2,2.322,ACTIVE,212.83,373.61,60.065,1552670104,"201051344000955","174011545737251",33.16,7.70,0,340.55,402.46,78.0,73.3,0.632,1230888.3,1230888.3,19711,0,0,0,L,1122011218,1,121.78,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552670131,289141.00
03/15/2019 13:15,2,2.068,ACTIVE,214.19,376.92,60.049,1552670104,"201051344000648","174011545737251",33.68,2.00,0,340.25,403.97,70.5,66.1,0.566,1221868.7,1221868.7,43167,0,0,0,L,1122011218,1,121.78,122.68,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552670132,289142.00
03/15/2019 13:15,2,2.203,ACTIVE,214.41,372.41,60.043,1552670104,"201051344000645","174011545737251",33.04,3.00,0,339.04,401.86,73.7,69.2,0.583,1226472.8,1226472.8,43128,0,0,0,L,1122011218,1,122.46,122.68,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552670133,289143.00
03/15/2019 13:15,2,2.459,ACTIVE,214.41,358.58,60.043,1552670104,"201051344000569","174011545737251",32.56,4.00,0,341.45,398.56,81.0,76.3,0.376,1242367.7,1242367.7,11350,0,0,0,L,1122011218,1,121.78,122.68,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552670134,289144.00
03/15/2019 13:15,2,2.352,ACTIVE,214.64,368.50,60.043,1552670104,"179051228000119","174011545737251",32.48,5.50,0,338.74,399.76,77.4,72.8,0.645,30157.6,30157.6,11425,0,0,0,L,46974696,1,122.23,123.14,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552670135,289145.00
03/15/2019 13:30,2,1.588,ACTIVE,212.83,365.49,60.022,1552671004,"201051344000579","174011545737251",33.00,7.00,0,346.86,410.28,53.1,49.3,0.424,1242427.3,1242427.3,11799,0,0,0,L,1122011218,1,121.55,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552671006,289146.00
03/15/2019 13:30,2,1.625,ACTIVE,212.83,364.29,60.001,1552671004,"201051344001025","174011545737251",32.88,9.00,0,336.34,405.17,54.1,50.3,0.420,1225032.1,1225032.1,19724,0,0,0,L,1122011218,1,121.55,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552671007,289147.00
