ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/15/2019 13:30,2,1.664,ACTIVE,212.83,355.88,60.006,1552671004,"201051344001093","174011545737251",31.81,6.30,0,331.83,400.66,53.6,49.8,0.415,1209056.0,1209056.0,19738,0,0,0,L,1122011218,1,121.78,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552671007,289148.00
03/15/2019 13:30,2,1.613,ACTIVE,212.83,355.58,59.996,1552671004,"201051344000458","174011545737251",31.93,6.00,0,332.43,401.86,52.1,48.4,0.429,1225837.3,1225837.3,11542,0,0,0,L,1122011218,1,121.55,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552671008,289149.00
03/15/2019 13:30,2,1.502,ACTIVE,212.38,362.79,60.012,1552671004,"201051344000890","174011545737251",32.80,7.70,0,338.44,408.18,49.9,46.2,0.393,1223739.4,1223739.4,19672,0,0,0,L,1122011218,1,121.78,120.88,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552671009,289150.00
03/15/2019 13:30,2,1.338,ACTIVE,212.61,345.06,59.990,1552671004,"201051344000988","174011545737251",22.01,3.30,0,333.03,372.71,29.8,26.9,0.243,950829.8,950829.8,11900,0,0,0,L,1122011218,1,121.10,122.01,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552671010,289151.00
03/15/2019 13:30,2,1.574,ACTIVE,213.06,359.78,59.980,1552671004,"201051344000582","174011545737251",32.26,6.00,0,332.43,408.78,51.4,47.7,0.411,1203230.0,1203230.0,19643,0,0,0,L,1122011218,1,121.78,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552671011,289152.00
03/15/2019 13:30,2,1.430,ACTIVE,212.38,365.80,59.985,1552671004,"201051344000868","174011545737251",33.00,3.00,0,341.15,409.68,47.8,44.2,0.376,1210867.6,1210867.6,43587,0,0,0,L,1122011218,1,121.10,122.01,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552671012,289153.00
03/15/2019 13:30,2,1.594,ACTIVE,213.29,358.88,59.996,1552671004,"201051344000576","174011545737251",32.14,3.30,0,328.22,399.16,52.0,48.2,0.415,1228900.5,1228900.5,15625,0,0,0,L,1122011218,1,121.78,121.78,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552671013,289154.00
03/15/2019 13:30,2,1.309,ACTIVE,212.83,371.21,59.985,1552671004,"201051344001158","174011545737251",33.75,3.70,0,352.57,415.69,44.8,41.3,0.362,1206462.8,1206462.8,11846,0,0,0,L,1122011218,1,121.33,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552671014,289155.00
03/15/2019 13:30,2,1.576,ACTIVE,212.83,356.48,60.012,1552671004,"201051344000917","174011545737251",32.03,9.00,0,330.63,399.76,51.1,47.4,0.407,1220984.1,1220984.1,19516,0,0,0,L,1122011218,1,121.55,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552671015,289156.00
03/15/2019 13:30,2,1.160,ACTIVE,212.61,341.75,59.996,1552671004,"201051344000417","174011545737251",22.05,6.70,0,331.23,366.10,25.9,23.1,0.194,986014.9,986014.9,19745,0,0,0,L,1122011218,1,121.55,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552671016,289157.00
03/15/2019 13:30,2,1.422,ACTIVE,212.61,367.30,59.990,1552671004,"201051344000685","174011545737251",33.26,6.30,0,342.65,411.78,47.9,44.3,0.393,1225600.5,1225600.5,19727,0,0,0,L,1122011218,1,122.46,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552671017,289158.00
03/15/2019 13:30,2,1.486,ACTIVE,212.83,366.10,60.001,1552671004,"201051344000651","174011545737251",33.04,5.50,0,349.86,412.38,49.8,46.2,0.398,1218291.4,1218291.4,19711,0,0,0,L,1122011218,1,122.23,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552671018,289159.00
03/15/2019 13:30,2,1.549,ACTIVE,212.16,362.79,59.985,1552671004,"201051344000594","174011545737251",32.58,6.70,0,342.35,413.89,51.2,47.5,0.398,1231776.4,1231776.4,43537,0,0,0,L,1122011218,1,121.10,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552671019,289160.00
03/15/2019 13:30,2,1.344,ACTIVE,213.06,367.30,59.980,1552671004,"201051344000469","174011545737251",33.24,2.50,0,354.07,414.19,45.2,41.8,0.362,1210642.7,1210642.7,11833,0,0,0,L,1122011218,1,121.10,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552671020,289161.00
03/15/2019 13:30,2,1.564,ACTIVE,213.06,363.99,59.969,1552671004,"201051344000585","174011545737251",32.78,7.00,0,338.44,406.07,51.9,48.2,0.407,1230935.2,1230935.2,19761,0,0,0,L,1122011218,1,121.55,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552671021,289162.00
03/15/2019 13:30,2,1.609,ACTIVE,213.29,355.58,59.959,1552671004,"201051344000853","174011545737251",31.95,5.00,0,330.63,398.86,52.1,48.4,0.407,1233598.7,1233598.7,11429,0,0,0,L,1122011218,1,121.78,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552671022,289163.00
03/15/2019 13:30,2,1.572,ACTIVE,212.61,357.68,59.996,1552671004,"201051344001145","174011545737251",32.10,6.30,0,333.33,405.77,51.2,47.5,0.407,1233844.8,1233844.8,19677,0,0,0,L,1122011218,1,121.78,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552671023,289164.00
03/15/2019 13:30,2,1.281,ACTIVE,212.83,370.90,59.969,1552671004,"201051344000438","174011545737251",33.68,6.70,0,352.57,413.89,43.6,40.2,0.336,1226573.3,1226573.3,19719,0,0,0,L,1122011218,1,122.01,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552671024,289165.00
03/15/2019 13:30,2,1.496,ACTIVE,212.38,367.90,59.996,1552671004,"201051344001135","174011545737251",33.34,9.00,0,344.45,411.18,50.5,46.8,0.398,1213607.4,1213607.4,19672,0,0,0,L,1122011218,1,121.55,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552671025,289166.00
03/15/2019 13:30,2,1.518,ACTIVE,212.83,360.99,59.996,1552671004,"201051344000983","174011545737251",32.38,4.50,0,333.03,404.27,49.8,46.2,0.415,1231927.4,1231927.4,11437,0,0,0,L,1122011218,1,121.33,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552671025,289167.00
03/15/2019 13:30,2,1.562,ACTIVE,212.83,352.27,59.980,1552671004,"201051344001203","174011545737251",31.57,7.00,0,330.93,402.16,50.0,46.4,0.407,1221238.3,1221238.3,19719,0,0,0,L,1122011218,1,122.23,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552671026,289168.00
03/15/2019 13:30,2,1.521,ACTIVE,212.38,358.28,59.990,1552671004,"201051344001230","174011545737251",32.10,7.00,0,333.93,402.16,49.5,45.8,0.402,1218339.9,1218339.9,19530,0,0,0,L,1122011218,1,121.78,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552671027,289169.00
03/15/2019 13:30,2,1.381,ACTIVE,212.16,370.90,59.964,1552671004,"201051344000646","174011545737251",33.58,7.00,0,345.66,412.68,47.0,43.4,0.376,1211403.1,1211403.1,19691,0,0,0,L,1122011218,1,121.78,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552671028,289170.00
03/15/2019 13:30,2,1.332,ACTIVE,212.83,361.59,59.980,1552671004,"201051344000867","174011545737251",32.72,4.50,0,347.76,407.87,44.1,40.7,0.336,1209563.9,1209563.9,43611,0,0,0,L,1122011218,1,121.78,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552671029,289171.00
03/15/2019 13:30,2,1.369,ACTIVE,213.06,363.69,59.969,1552671004,"201051344000633","174011545737251",32.88,7.00,0,347.16,413.29,45.6,42.1,0.358,1208241.2,1208241.2,43661,0,0,0,L,1122011218,1,121.78,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552671030,289172.00
03/15/2019 13:30,2,1.471,ACTIVE,212.16,367.60,59.969,1552671004,"201051344000955","174011545737251",33.22,9.70,0,342.35,403.67,49.6,45.9,0.398,1230907.0,1230907.0,19712,0,0,0,L,1122011218,1,121.10,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552671031,289173.00
03/15/2019 13:30,2,1.455,ACTIVE,212.61,361.89,60.028,1552671004,"201051344000648","174011545737251",32.58,3.00,0,336.04,409.08,48.1,44.5,0.380,1221886.4,1221886.4,43168,0,0,0,L,1122011218,1,120.88,122.01,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552671032,289174.00
03/15/2019 13:30,2,1.496,ACTIVE,213.06,354.67,60.022,1552671004,"201051344000645","174011545737251",31.87,3.70,0,329.43,402.16,48.3,44.7,0.380,1226491.1,1226491.1,43129,0,0,0,L,1122011218,1,121.78,122.01,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552671033,289175.00
03/15/2019 13:30,2,1.631,ACTIVE,212.83,360.08,59.969,1552671004,"201051344000569","174011545737251",32.28,4.50,0,332.13,398.86,53.3,49.6,0.429,1242387.5,1242387.5,11351,0,0,0,L,1122011218,1,121.10,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552671034,289176.00
03/15/2019 13:30,2,1.578,ACTIVE,213.06,355.88,60.033,1552671004,"179051228000119","174011545737251",32.07,7.00,0,324.62,399.76,51.3,47.6,0.420,30176.4,30176.4,11426,0,0,0,L,46974696,1,121.55,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552671035,289177.00
03/15/2019 13:45,2,1.631,ACTIVE,213.06,362.49,60.054,1552671904,"201051344000579","174011545737251",32.54,5.50,0,329.73,401.86,53.8,50.0,0.429,1242442.5,1242442.5,11800,0,0,0,L,1122011218,1,121.33,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552671905,289178.00
03/15/2019 13:45,2,1.537,ACTIVE,212.38,367.60,59.969,1552671904,"201051344001025","174011545737251",33.26,7.30,0,334.24,397.96,51.8,48.1,0.393,1225047.4,1225047.4,19725,0,0,0,L,1122011218,1,121.55,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552671906,289179.00
03/15/2019 13:45,2,1.703,ACTIVE,212.61,360.38,60.028,1552671904,"201051344001093","174011545737251",32.24,5.50,0,334.24,400.96,55.7,51.8,0.433,1209071.4,1209071.4,19739,0,0,0,L,1122011218,1,122.01,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552671907,289180.00
03/15/2019 13:45,2,1.629,ACTIVE,212.83,357.98,60.001,1552671904,"201051344000458","174011545737251",32.12,4.50,0,338.44,398.26,53.0,49.2,0.433,1225851.9,1225851.9,11543,0,0,0,L,1122011218,1,121.55,122.01,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552671908,289181.00
03/15/2019 13:45,2,1.277,ACTIVE,212.38,367.60,60.017,1552671904,"201051344000890","174011545737251",33.42,7.00,0,342.95,402.77,43.2,39.8,0.327,1223753.8,1223753.8,19673,0,0,0,L,1122011218,1,122.01,120.88,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552671909,289182.00
03/15/2019 13:45,2,1.158,ACTIVE,213.06,344.45,60.006,1552671904,"201051344000988","174011545737251",22.15,2.50,0,329.73,369.70,26.0,23.1,0.208,950837.8,950837.8,11901,0,0,0,L,1122011218,1,121.33,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552671909,289183.00
03/15/2019 13:45,2,1.436,ACTIVE,213.06,365.49,60.017,1552671904,"201051344000582","174011545737251",32.92,4.50,0,330.03,398.56,47.8,44.2,0.380,1203244.7,1203244.7,19644,0,0,0,L,1122011218,1,122.01,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552671910,289184.00
03/15/2019 13:45,2,1.465,ACTIVE,212.61,371.21,60.028,1552671904,"201051344000868","174011545737251",33.58,2.00,0,347.46,404.57,49.9,46.2,0.398,1210881.3,1210881.3,43588,0,0,0,L,1122011218,1,121.10,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552671911,289185.00
03/15/2019 13:45,2,1.557,ACTIVE,213.74,372.11,60.022,1552671904,"201051344000576","174011545737251",33.58,3.00,0,335.14,403.97,52.9,49.1,0.420,1228915.4,1228915.4,15626,0,0,0,L,1122011218,1,121.78,122.01,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552671912,289186.00
03/15/2019 13:45,2,1.254,ACTIVE,213.29,372.41,60.028,1552671904,"201051344001158","174011545737251",33.89,3.30,0,350.17,405.17,43.1,39.7,0.345,1206475.9,1206475.9,11847,0,0,0,L,1122011218,1,121.33,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552671913,289187.00
03/15/2019 13:45,2,1.512,ACTIVE,212.61,367.90,60.022,1552671904,"201051344000917","174011545737251",33.14,7.70,0,335.74,401.56,50.6,47.0,0.407,1220998.8,1220998.8,19517,0,0,0,L,1122011218,1,121.78,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552671914,289188.00
03/15/2019 13:45,2,1.383,ACTIVE,212.38,341.75,60.038,1552671904,"201051344000417","174011545737251",21.27,6.00,0,329.73,367.60,29.8,26.9,0.230,986023.3,986023.3,19746,0,0,0,L,1122011218,1,121.78,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552671915,289189.00
03/15/2019 13:45,2,1.424,ACTIVE,212.38,362.49,60.043,1552671904,"201051344000685","174011545737251",32.72,6.00,0,332.13,399.46,47.2,43.6,0.393,1225615.1,1225615.1,19728,0,0,0,L,1122011218,1,122.68,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552671916,289190.00
03/15/2019 13:45,2,1.455,ACTIVE,212.38,361.29,60.033,1552671904,"201051344000651","174011545737251",32.52,4.50,0,334.24,401.56,48.0,44.4,0.384,1218306.3,1218306.3,19712,0,0,0,L,1122011218,1,122.23,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552671917,289191.00
03/15/2019 13:45,2,1.605,ACTIVE,212.61,358.88,60.049,1552671904,"201051344000594","174011545737251",32.16,6.00,0,330.93,400.36,52.3,48.6,0.411,1231791.3,1231791.3,43538,0,0,0,L,1122011218,1,121.10,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552671918,289192.00
03/15/2019 13:45,2,1.404,ACTIVE,213.29,372.41,60.049,1552671904,"201051344000469","174011545737251",33.70,2.00,0,351.37,407.57,48.0,44.4,0.389,1210656.0,1210656.0,11834,0,0,0,L,1122011218,1,121.10,122.46,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552671919,289193.00
03/15/2019 13:45,2,1.645,ACTIVE,212.61,356.78,60.059,1552671904,"201051344000585","174011545737251",31.93,6.30,0,331.83,398.56,53.2,49.4,0.424,1230950.4,1230950.4,19762,0,0,0,L,1122011218,1,121.55,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552671920,289194.00
03/15/2019 13:45,2,1.656,ACTIVE,213.74,365.19,60.043,1552671904,"201051344000853","174011545737251",32.82,4.00,0,330.03,398.56,55.1,51.3,0.433,1233614.2,1233614.2,11430,0,0,0,L,1122011218,1,122.01,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552671921,289195.00
03/15/2019 13:45,2,1.541,ACTIVE,212.61,360.69,60.049,1552671904,"201051344001145","174011545737251",32.40,5.50,0,331.53,399.76,50.6,47.0,0.411,1233860.0,1233860.0,19678,0,0,0,L,1122011218,1,122.01,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552671921,289196.00
03/15/2019 13:45,2,1.443,ACTIVE,212.38,359.48,60.022,1552671904,"201051344000438","174011545737251",32.38,6.30,0,341.15,408.78,47.4,43.9,0.376,1226587.7,1226587.7,19720,0,0,0,L,1122011218,1,122.23,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552671922,289197.00
03/15/2019 13:45,2,1.557,ACTIVE,212.38,356.78,60.022,1552671904,"201051344001135","174011545737251",32.05,7.70,0,330.33,399.46,50.5,46.9,0.398,1213622.4,1213622.4,19673,0,0,0,L,1122011218,1,121.78,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552671923,289198.00
03/15/2019 13:45,2,1.623,ACTIVE,213.29,363.39,60.028,1552671904,"201051344000983","174011545737251",32.70,3.30,0,341.15,403.07,53.8,50.0,0.446,1231942.2,1231942.2,11438,0,0,0,L,1122011218,1,121.55,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552671924,289199.00
03/15/2019 13:45,2,1.623,ACTIVE,212.83,360.38,60.001,1552671904,"201051344001203","174011545737251",32.44,6.00,0,329.43,400.06,53.4,49.6,0.433,1221253.4,1221253.4,19720,0,0,0,L,1122011218,1,122.46,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552671925,289200.00
03/15/2019 13:45,2,1.496,ACTIVE,212.16,365.19,60.049,1552671904,"201051344001230","174011545737251",32.86,6.30,0,330.93,399.16,49.9,46.2,0.402,1218354.8,1218354.8,19531,0,0,0,L,1122011218,1,122.01,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552671926,289201.00
03/15/2019 13:45,2,1.508,ACTIVE,212.16,356.18,60.033,1552671904,"201051344000646","174011545737251",31.95,6.30,0,334.84,402.77,48.8,45.2,0.393,1211417.7,1211417.7,19692,0,0,0,L,1122011218,1,122.01,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552671927,289202.00
03/15/2019 13:45,2,1.434,ACTIVE,213.29,361.59,60.012,1552671904,"201051344000867","174011545737251",32.70,3.70,0,343.85,397.96,47.5,43.9,0.371,1209577.2,1209577.2,43612,0,0,0,L,1122011218,1,121.78,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552671928,289203.00
03/15/2019 13:45,2,1.320,ACTIVE,213.29,366.70,60.012,1552671904,"201051344000633","174011545737251",33.26,6.70,0,340.25,396.15,44.5,41.0,0.340,1208254.9,1208254.9,43662,0,0,0,L,1122011218,1,121.78,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552671929,289204.00
03/15/2019 13:45,2,1.420,ACTIVE,211.93,361.59,60.006,1552671904,"201051344000955","174011545737251",32.64,8.50,0,336.64,401.86,47.0,43.5,0.371,1230922.0,1230922.0,19713,0,0,0,L,1122011218,1,121.33,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552671930,289205.00
03/15/2019 13:45,2,1.580,ACTIVE,213.06,367.60,60.017,1552671904,"201051344000648","174011545737251",33.24,2.00,0,344.15,403.97,53.1,49.4,0.424,1221901.1,1221901.1,43169,0,0,0,L,1122011218,1,121.10,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552671931,289206.00
03/15/2019 13:45,2,1.637,ACTIVE,213.51,362.79,60.033,1552671904,"201051344000645","174011545737251",32.56,3.30,0,337.24,403.97,54.0,50.2,0.424,1226505.8,1226505.8,43130,0,0,0,L,1122011218,1,121.78,122.46,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552671932,289207.00
03/15/2019 13:45,2,1.779,ACTIVE,213.06,359.78,60.006,1552671904,"201051344000569","174011545737251",32.10,3.70,0,331.53,400.66,58.0,54.0,0.473,1242403.6,1242403.6,11352,0,0,0,L,1122011218,1,121.10,122.23,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552671933,289208.00
03/15/2019 13:45,2,1.736,ACTIVE,213.29,362.79,60.070,1552671904,"179051228000119","174011545737251",32.62,6.30,0,325.82,398.86,57.4,53.5,0.468,30192.0,30192.0,11427,0,0,0,L,46974696,1,121.55,122.68,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552671933,289209.00
03/15/2019 14:00,2,1.295,ACTIVE,213.74,381.12,60.033,1552672804,"201051344000579","174011545737251",34.87,5.50,0,345.36,405.77,45.8,42.2,0.354,1242453.7,1242453.7,11801,0,0,0,L,1122011218,1,121.78,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552672805,289210.00
03/15/2019 14:00,2,1.680,ACTIVE,213.06,372.71,60.012,1552672804,"201051344001025","174011545737251",33.60,7.00,0,351.37,400.36,57.3,53.3,0.442,1225059.5,1225059.5,19726,0,0,0,L,1122011218,1,121.78,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552672807,289211.00
03/15/2019 14:00,2,1.934,ACTIVE,213.51,362.79,60.006,1552672804,"201051344001093","174011545737251",32.34,5.50,0,340.85,404.87,63.4,59.2,0.499,1209085.5,1209085.5,19740,0,0,0,L,1122011218,1,122.23,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552672808,289212.00
03/15/2019 14:00,2,1.854,ACTIVE,213.51,360.69,60.012,1552672804,"201051344000458","174011545737251",32.20,5.00,0,338.44,397.96,60.5,56.5,0.499,1225866.1,1225866.1,11544,0,0,0,L,1122011218,1,121.78,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552672808,289213.00
03/15/2019 14:00,2,1.035,ACTIVE,213.06,375.41,60.049,1552672804,"201051344000890","174011545737251",34.41,6.70,0,332.43,391.64,36.1,33.0,0.265,1223762.5,1223762.5,19674,0,0,0,L,1122011218,1,122.23,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552672809,289214.00
03/15/2019 14:00,2,0.811,ACTIVE,213.51,343.25,60.022,1552672804,"201051344000988","174011545737251",23.08,3.00,0,331.83,357.38,18.9,16.3,0.146,950842.5,950842.5,11902,0,0,0,L,1122011218,1,121.55,122.68,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552672810,289215.00
03/15/2019 14:00,2,1.355,ACTIVE,213.74,376.01,60.038,1552672804,"201051344000582","174011545737251",34.15,4.50,0,333.63,395.85,47.0,43.4,0.367,1203254.9,1203254.9,19645,0,0,0,L,1122011218,1,122.23,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552672811,289216.00
03/15/2019 14:00,2,1.273,ACTIVE,213.29,379.62,60.033,1552672804,"201051344000868","174011545737251",34.57,2.00,0,351.07,406.37,44.7,41.2,0.349,1210893.0,1210893.0,43589,0,0,0,L,1122011218,1,121.55,122.46,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552672812,289217.00
03/15/2019 14:00,2,1.770,ACTIVE,213.96,374.81,60.022,1552672804,"201051344000576","174011545737251",33.62,2.50,0,353.17,406.67,60.3,56.3,0.482,1228929.6,1228929.6,15627,0,0,0,L,1122011218,1,122.01,122.23,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552672813,289218.00
03/15/2019 14:00,2,0.904,ACTIVE,213.74,378.72,60.012,1552672804,"201051344001158","174011545737251",34.87,3.30,0,334.54,396.45,31.9,28.9,0.247,1206483.2,1206483.2,11848,0,0,0,L,1122011218,1,121.78,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552672814,289219.00
03/15/2019 14:00,2,1.445,ACTIVE,213.51,379.92,60.017,1552672804,"201051344000917","174011545737251",34.37,7.30,0,333.93,403.97,50.5,46.8,0.402,1221008.8,1221008.8,19518,0,0,0,L,1122011218,1,122.01,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552672815,289220.00
03/15/2019 14:00,2,1.301,ACTIVE,213.29,342.95,60.038,1552672804,"201051344000417","174011545737251",21.95,6.00,0,329.73,357.38,28.9,26.0,0.225,986029.8,986029.8,19747,0,0,0,L,1122011218,1,122.01,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552672816,289221.00
03/15/2019 14:00,2,0.998,ACTIVE,213.29,376.01,60.038,1552672804,"201051344000685","174011545737251",34.51,5.50,0,333.03,391.34,35.0,31.9,0.274,1225623.4,1225623.4,19729,0,0,0,L,1122011218,1,122.68,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552672817,289222.00
03/15/2019 14:00,2,1.279,ACTIVE,213.51,374.21,60.038,1552672804,"201051344000651","174011545737251",34.11,5.00,0,334.24,394.65,44.2,40.8,0.340,1218315.7,1218315.7,19713,0,0,0,L,1122011218,1,122.46,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552672818,289223.00
03/15/2019 14:00,2,1.842,ACTIVE,213.06,367.90,60.006,1552672804,"201051344000594","174011545737251",32.88,6.00,0,341.15,404.57,61.3,57.3,0.486,1231804.9,1231804.9,43539,0,0,0,L,1122011218,1,121.55,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552672819,289224.00
03/15/2019 14:00,2,1.137,ACTIVE,213.51,380.52,60.049,1552672804,"201051344000469","174011545737251",34.85,2.00,0,334.24,404.27,40.2,36.9,0.327,1210666.1,1210666.1,11835,0,0,0,L,1122011218,1,121.33,122.46,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552672820,289225.00
03/15/2019 14:00,2,1.848,ACTIVE,213.51,364.89,60.006,1552672804,"201051344000585","174011545737251",32.54,6.00,0,338.14,399.16,60.9,56.9,0.491,1230964.0,1230964.0,19763,0,0,0,L,1122011218,1,121.78,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552672820,289226.00
03/15/2019 14:00,2,1.939,ACTIVE,214.19,363.99,59.996,1552672804,"201051344000853","174011545737251",32.50,4.00,0,340.85,397.96,63.8,59.7,0.513,1233629.2,1233629.2,11431,0,0,0,L,1122011218,1,122.23,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552672821,289227.00
03/15/2019 14:00,2,1.621,ACTIVE,213.06,374.51,60.038,1552672804,"201051344001145","174011545737251",33.73,5.50,0,343.25,401.56,55.4,51.6,0.438,1233870.8,1233870.8,19679,0,0,0,L,1122011218,1,122.01,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552672822,289228.00
03/15/2019 14:00,2,1.668,ACTIVE,213.29,368.80,60.054,1552672804,"201051344000438","174011545737251",33.20,6.30,0,342.05,397.66,56.1,52.2,0.442,1226599.7,1226599.7,19721,0,0,0,L,1122011218,1,122.46,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552672823,289229.00
03/15/2019 14:00,2,1.746,ACTIVE,213.06,365.49,60.028,1552672804,"201051344001135","174011545737251",32.84,7.70,0,336.94,396.15,58.1,54.1,0.464,1213635.4,1213635.4,19674,0,0,0,L,1122011218,1,122.23,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552672824,289230.00
03/15/2019 14:00,2,1.889,ACTIVE,213.74,364.89,60.028,1552672804,"201051344000983","174011545737251",32.60,3.30,0,341.15,398.26,62.4,58.3,0.526,1231956.6,1231956.6,11439,0,0,0,L,1122011218,1,122.01,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552672825,289231.00
03/15/2019 14:00,2,1.504,ACTIVE,213.51,377.22,60.033,1552672804,"201051344001203","174011545737251",34.23,5.50,0,339.95,402.77,52.1,48.4,0.420,1221264.4,1221264.4,19721,0,0,0,L,1122011218,1,122.68,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552672826,289232.00
03/15/2019 14:00,2,1.627,ACTIVE,213.29,373.01,60.038,1552672804,"201051344001230","174011545737251",33.56,6.30,0,331.53,401.86,55.3,51.5,0.446,1218365.6,1218365.6,19532,0,0,0,L,1122011218,1,122.23,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552672827,289233.00
03/15/2019 14:00,2,1.465,ACTIVE,212.83,373.91,60.054,1552672804,"201051344000646","174011545737251",33.77,6.30,0,336.34,398.56,50.1,46.5,0.402,1211429.1,1211429.1,19693,0,0,0,L,1122011218,1,122.23,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552672829,289234.00
03/15/2019 14:00,2,1.219,ACTIVE,213.51,376.01,60.043,1552672804,"201051344000867","174011545737251",34.33,3.70,0,333.33,397.35,42.5,39.0,0.323,1209587.0,1209587.0,43613,0,0,0,L,1122011218,1,122.01,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552672830,289235.00
03/15/2019 14:00,2,1.191,ACTIVE,213.96,380.52,60.022,1552672804,"201051344000633","174011545737251",34.75,6.30,0,334.54,399.76,42.0,38.6,0.327,1208264.1,1208264.1,43663,0,0,0,L,1122011218,1,122.23,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552672831,289236.00
03/15/2019 14:00,2,1.750,ACTIVE,212.83,374.21,60.022,1552672804,"201051344000955","174011545737251",33.62,8.50,0,341.15,398.86,59.5,55.5,0.477,1230934.8,1230934.8,19714,0,0,0,L,1122011218,1,121.55,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552672832,289237.00
03/15/2019 14:00,2,1.684,ACTIVE,213.51,377.22,60.012,1552672804,"201051344000648","174011545737251",34.09,2.00,0,348.96,404.87,58.2,54.2,0.455,1221914.5,1221914.5,43170,0,0,0,L,1122011218,1,121.33,122.46,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552672833,289238.00
03/15/2019 14:00,2,1.912,ACTIVE,214.19,368.50,60.022,1552672804,"201051344000645","174011545737251",33.00,3.00,0,344.45,400.96,63.9,59.7,0.504,1226520.3,1226520.3,43131,0,0,0,L,1122011218,1,122.23,122.68,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552672834,289239.00
03/15/2019 14:00,2,2.033,ACTIVE,213.74,366.10,60.033,1552672804,"201051344000569","174011545737251",32.52,3.70,0,340.85,399.16,67.0,62.7,0.548,1242419.1,1242419.1,11353,0,0,0,L,1122011218,1,121.33,122.68,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552672834,289240.00
03/15/2019 14:00,2,1.992,ACTIVE,214.19,364.89,60.038,1552672804,"179051228000119","174011545737251",32.56,5.50,0,339.04,397.66,65.7,61.5,0.539,30207.3,30207.3,11428,0,0,0,L,46974696,1,122.01,122.91,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552672835,289241.00
03/15/2019 14:15,2,3.123,ACTIVE,215.54,366.70,59.975,1552673704,"201051344000579","174011545737251",33.38,8.50,0,352.57,417.79,105.7,100.1,0.477,1242474.5,1242474.5,11802,0,0,0,L,1122011218,1,122.46,122.91,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552673705,289242.00
03/15/2019 14:15,2,3.299,ACTIVE,215.09,359.18,60.033,1552673704,"201051344001025","174011545737251",32.40,10.30,0,344.45,406.07,108.3,102.6,0.477,1225082.4,1225082.4,19727,0,0,0,L,1122011218,1,123.14,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552673706,289243.00
03/15/2019 14:15,2,3.176,ACTIVE,215.09,361.89,59.996,1552673704,"201051344001093","174011545737251",32.66,7.30,0,342.95,399.76,105.1,99.5,0.468,1209108.4,1209108.4,19741,0,0,0,L,1122011218,1,123.36,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552673707,289244.00
03/15/2019 14:15,2,3.084,ACTIVE,215.32,357.98,60.033,1552673704,"201051344000458","174011545737251",32.38,7.30,0,342.35,397.35,101.2,95.8,0.468,1225888.0,1225888.0,11545,0,0,0,L,1122011218,1,122.68,123.14,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552673708,289245.00
03/15/2019 14:15,2,2.984,ACTIVE,214.41,367.30,60.043,1552673704,"201051344000890","174011545737251",33.36,9.00,0,348.96,412.38,100.8,95.4,0.455,1223781.9,1223781.9,19675,0,0,0,L,1122011218,1,123.36,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552673709,289246.00
03/15/2019 14:15,2,1.549,ACTIVE,215.54,348.66,60.012,1552673704,"201051344000988","174011545737251",23.56,3.00,0,332.43,366.10,37.0,33.8,0.292,950850.1,950850.1,11903,0,0,0,L,1122011218,1,122.46,123.36,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552673710,289247.00
03/15/2019 14:15,2,3.213,ACTIVE,215.32,359.48,60.006,1552673704,"201051344000582","174011545737251",32.42,7.00,0,342.35,411.78,105.6,100.0,0.477,1203275.8,1203275.8,19646,0,0,0,L,1122011218,1,123.36,122.68,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552673711,289248.00
03/15/2019 14:15,2,2.340,ACTIVE,214.87,379.62,59.996,1552673704,"201051344000868","174011545737251",34.75,4.00,0,362.49,421.70,82.5,77.7,0.371,1210910.1,1210910.1,43590,0,0,0,L,1122011218,1,122.23,123.36,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552673712,289249.00
03/15/2019 14:15,2,3.117,ACTIVE,215.77,365.49,60.017,1552673704,"201051344000576","174011545737251",33.04,5.00,0,347.76,410.88,104.2,98.7,0.477,1228951.8,1228951.8,15628,0,0,0,L,1122011218,1,122.68,123.14,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552673713,289250.00
03/15/2019 14:15,2,1.900,ACTIVE,215.54,391.34,60.006,1552673704,"201051344001158","174011545737251",35.27,3.70,0,366.10,419.00,67.8,63.6,0.557,1206497.2,1206497.2,11849,0,0,0,L,1122011218,1,122.46,123.14,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552673714,289251.00
03/15/2019 14:15,2,3.064,ACTIVE,215.32,366.40,60.017,1552673704,"201051344000917","174011545737251",33.10,10.30,0,350.47,413.29,102.8,97.3,0.468,1221029.8,1221029.8,19519,0,0,0,L,1122011218,1,123.14,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552673714,289252.00
03/15/2019 14:15,2,2.861,ACTIVE,214.64,353.17,60.033,1552673704,"201051344000417","174011545737251",21.81,6.30,0,330.33,378.42,63.2,59.1,0.526,986042.2,986042.2,19748,0,0,0,L,1122011218,1,122.91,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552673715,289253.00
03/15/2019 14:15,2,3.014,ACTIVE,214.64,365.19,59.990,1552673704,"201051344000685","174011545737251",33.12,7.70,0,353.17,415.99,101.0,95.6,0.482,1225642.7,1225642.7,19730,0,0,0,L,1122011218,1,123.59,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552673716,289254.00
03/15/2019 14:15,2,3.107,ACTIVE,215.09,364.89,60.033,1552673704,"201051344000651","174011545737251",33.04,7.00,0,346.56,411.18,103.8,98.3,0.464,1218336.8,1218336.8,19714,0,0,0,L,1122011218,1,123.81,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552673717,289255.00
03/15/2019 14:15,2,3.090,ACTIVE,214.19,367.60,60.006,1552673704,"201051344000594","174011545737251",33.24,8.50,0,347.46,403.67,104.0,98.5,0.464,1231827.4,1231827.4,43540,0,0,0,L,1122011218,1,122.01,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552673718,289256.00
03/15/2019 14:15,2,1.904,ACTIVE,215.54,393.15,60.028,1552673704,"201051344000469","174011545737251",35.36,2.00,0,364.89,421.10,68.1,63.8,0.552,1210681.1,1210681.1,11836,0,0,0,L,1122011218,1,122.01,123.59,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552673719,289257.00
03/15/2019 14:15,2,3.244,ACTIVE,215.32,360.69,60.038,1552673704,"201051344000585","174011545737251",32.46,8.50,0,342.35,399.16,106.6,101.0,0.486,1230987.4,1230987.4,19764,0,0,0,L,1122011218,1,122.91,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552673720,289258.00
03/15/2019 14:15,2,3.137,ACTIVE,216.00,364.89,60.006,1552673704,"201051344000853","174011545737251",33.06,6.30,0,343.85,400.96,105.0,99.4,0.477,1233652.5,1233652.5,11432,0,0,0,L,1122011218,1,122.91,123.36,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552673721,289259.00
03/15/2019 14:15,2,3.189,ACTIVE,214.64,360.99,60.043,1552673704,"201051344001145","174011545737251",32.52,7.00,0,342.05,406.97,105.1,99.5,0.482,1233893.8,1233893.8,19680,0,0,0,L,1122011218,1,122.91,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552673722,289260.00
03/15/2019 14:15,2,3.162,ACTIVE,214.87,361.29,59.996,1552673704,"201051344000438","174011545737251",32.62,9.30,0,347.16,407.87,104.5,98.9,0.477,1226622.3,1226622.3,19722,0,0,0,L,1122011218,1,123.36,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552673723,289261.00
03/15/2019 14:15,2,3.195,ACTIVE,214.64,356.18,60.033,1552673704,"201051344001135","174011545737251",32.20,10.70,0,343.25,401.26,104.2,98.7,0.464,1213658.4,1213658.4,19675,0,0,0,L,1122011218,1,123.14,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552673724,289262.00
03/15/2019 14:15,2,3.020,ACTIVE,215.32,364.29,60.012,1552673704,"201051344000983","174011545737251",33.00,5.50,0,345.36,401.86,101.0,95.5,0.482,1231979.2,1231979.2,11440,0,0,0,L,1122011218,1,122.46,122.91,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552673725,289263.00
03/15/2019 14:15,2,3.150,ACTIVE,215.09,360.69,60.033,1552673704,"201051344001203","174011545737251",32.68,8.00,0,345.66,410.88,104.3,98.7,0.486,1221286.7,1221286.7,19722,0,0,0,L,1122011218,1,123.59,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552673726,289264.00
03/15/2019 14:15,2,3.160,ACTIVE,214.41,360.08,60.017,1552673704,"201051344001230","174011545737251",32.50,9.00,0,342.95,404.27,104.0,98.4,0.477,1218388.3,1218388.3,19533,0,0,0,L,1122011218,1,123.14,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552673727,289265.00
03/15/2019 14:15,2,3.094,ACTIVE,214.41,361.29,60.022,1552673704,"201051344000646","174011545737251",32.64,9.00,0,346.86,413.59,102.3,96.8,0.477,1211450.7,1211450.7,19694,0,0,0,L,1122011218,1,123.14,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552673728,289266.00
03/15/2019 14:15,2,2.252,ACTIVE,215.09,382.33,59.975,1552673704,"201051344000867","174011545737251",34.13,5.50,0,351.67,414.19,77.8,73.2,0.623,1209604.0,1209604.0,43614,0,0,0,L,1122011218,1,122.46,122.91,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552673729,289267.00
03/15/2019 14:15,2,2.703,ACTIVE,215.32,370.60,60.022,1552673704,"201051344000633","174011545737251",33.72,9.70,0,348.06,412.98,92.3,87.1,0.415,1208283.5,1208283.5,43664,0,0,0,L,1122011218,1,122.68,123.14,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552673730,289268.00
03/15/2019 14:15,2,3.211,ACTIVE,214.19,357.98,60.038,1552673704,"201051344000955","174011545737251",32.22,11.00,0,343.25,406.37,104.8,99.3,0.491,1230958.1,1230958.1,19715,0,0,0,L,1122011218,1,122.46,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552673730,289269.00
03/15/2019 14:15,2,2.854,ACTIVE,215.09,370.00,59.996,1552673704,"201051344000648","174011545737251",33.73,3.70,0,355.58,412.08,97.4,92.1,0.451,1221936.0,1221936.0,43171,0,0,0,L,1122011218,1,122.01,123.14,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552673731,289270.00
03/15/2019 14:15,2,3.086,ACTIVE,215.54,363.09,60.022,1552673704,"201051344000645","174011545737251",32.82,6.00,0,346.26,403.67,102.7,97.2,0.473,1226543.4,1226543.4,43132,0,0,0,L,1122011218,1,122.68,123.36,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552673732,289271.00
03/15/2019 14:15,2,3.258,ACTIVE,215.32,358.58,59.975,1552673704,"201051344000569","174011545737251",32.36,5.50,0,343.55,400.96,106.8,101.1,0.495,1242443.0,1242443.0,11354,0,0,0,L,1122011218,1,122.01,123.36,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552673733,289272.00
03/15/2019 14:15,2,3.168,ACTIVE,215.54,360.69,60.028,1552673704,"179051228000119","174011545737251",32.60,8.50,0,339.65,399.76,104.6,99.1,0.495,30230.6,30230.6,11429,0,0,0,L,46974696,1,122.68,123.81,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552673734,289273.00
03/15/2019 14:30,2,2.582,ACTIVE,214.64,363.09,60.033,1552674604,"201051344000579","174011545737251",33.06,9.00,0,344.45,391.94,86.5,81.5,0.393,1242496.4,1242496.4,11803,0,0,0,L,1122011218,1,122.23,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552674605,289274.00
03/15/2019 14:30,2,2.648,ACTIVE,213.96,357.38,60.043,1552674604,"201051344001025","174011545737251",32.48,10.70,0,340.55,384.73,87.1,82.2,0.380,1225104.5,1225104.5,19728,0,0,0,L,1122011218,1,122.46,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552674606,289275.00
03/15/2019 14:30,2,2.566,ACTIVE,213.96,357.98,60.012,1552674604,"201051344001093","174011545737251",32.44,8.00,0,341.15,385.93,84.3,79.5,0.367,1209129.9,1209129.9,19742,0,0,0,L,1122011218,1,122.68,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552674607,289276.00
03/15/2019 14:30,2,2.434,ACTIVE,214.41,355.88,60.033,1552674604,"201051344000458","174011545737251",32.32,7.30,0,342.05,384.43,79.7,75.0,0.367,1225908.7,1225908.7,11546,0,0,0,L,1122011218,1,122.23,122.68,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552674608,289277.00
03/15/2019 14:30,2,2.551,ACTIVE,213.29,359.78,60.017,1552674604,"201051344000890","174011545737251",32.74,10.00,0,346.56,391.64,84.6,79.8,0.380,1223803.2,1223803.2,19676,0,0,0,L,1122011218,1,122.46,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552674609,289278.00
03/15/2019 14:30,2,1.373,ACTIVE,214.19,345.96,60.022,1552674604,"201051344000988","174011545737251",23.26,2.50,0,332.43,365.80,32.4,29.3,0.265,950857.7,950857.7,11904,0,0,0,L,1122011218,1,121.78,122.68,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552674610,289279.00
03/15/2019 14:30,2,2.607,ACTIVE,214.41,356.18,60.043,1552674604,"201051344000582","174011545737251",32.22,7.70,0,339.34,383.83,85.0,80.1,0.393,1203297.3,1203297.3,19647,0,0,0,L,1122011218,1,122.91,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552674611,289280.00
03/15/2019 14:30,2,1.863,ACTIVE,213.74,383.83,60.006,1552674604,"201051344000868","174011545737251",34.67,2.50,0,354.07,416.59,65.2,61.0,0.521,1210927.0,1210927.0,43591,0,0,0,L,1122011218,1,121.78,122.68,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552674612,289281.00
03/15/2019 14:30,2,2.504,ACTIVE,214.64,360.38,59.996,1552674604,"201051344000576","174011545737251",32.64,5.50,0,340.55,389.24,82.8,78.0,0.376,1228973.2,1228973.2,15629,0,0,0,L,1122011218,1,122.23,122.68,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552674612,289282.00
03/15/2019 14:30,2,1.881,ACTIVE,214.64,382.63,60.022,1552674604,"201051344001158","174011545737251",34.41,3.70,0,363.69,417.49,65.6,61.4,0.552,1206512.6,1206512.6,11850,0,0,0,L,1122011218,1,122.01,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552674613,289283.00
03/15/2019 14:30,2,2.613,ACTIVE,213.96,355.58,60.049,1552674604,"201051344000917","174011545737251",32.10,11.30,0,340.55,388.94,85.0,80.1,0.384,1221051.2,1221051.2,19520,0,0,0,L,1122011218,1,122.46,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552674614,289284.00
03/15/2019 14:30,2,2.453,ACTIVE,213.74,349.26,59.990,1552674604,"201051344000417","174011545737251",21.55,6.70,0,330.33,379.02,53.5,49.7,0.442,986055.4,986055.4,19749,0,0,0,L,1122011218,1,122.23,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552674615,289285.00
03/15/2019 14:30,2,2.586,ACTIVE,213.74,360.08,60.006,1552674604,"201051344000685","174011545737251",32.66,8.50,0,342.95,388.34,85.7,80.7,0.407,1225664.1,1225664.1,19731,0,0,0,L,1122011218,1,123.14,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552674616,289286.00
03/15/2019 14:30,2,2.621,ACTIVE,214.19,359.18,60.028,1552674604,"201051344000651","174011545737251",32.58,7.70,0,344.15,387.44,86.5,81.6,0.393,1218358.5,1218358.5,19715,0,0,0,L,1122011218,1,123.14,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552674617,289287.00
03/15/2019 14:30,2,2.611,ACTIVE,213.51,358.88,60.049,1552674604,"201051344000594","174011545737251",32.56,9.30,0,342.35,391.04,86.2,81.2,0.389,1231849.2,1231849.2,43541,0,0,0,L,1122011218,1,121.55,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552674618,289288.00
03/15/2019 14:30,2,1.576,ACTIVE,214.64,387.74,60.038,1552674604,"201051344000469","174011545737251",35.21,2.00,0,366.70,419.00,56.3,52.4,0.460,1210695.0,1210695.0,11837,0,0,0,L,1122011218,1,121.78,123.14,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552674619,289289.00
03/15/2019 14:30,2,2.670,ACTIVE,214.19,359.18,60.033,1552674604,"201051344000585","174011545737251",32.46,9.00,0,340.55,384.13,87.9,82.9,0.398,1231009.4,1231009.4,19765,0,0,0,L,1122011218,1,122.46,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552674620,289290.00
