ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/15/2019 14:30,2,2.564,ACTIVE,215.09,357.68,60.017,1552674604,"201051344000853","174011545737251",32.48,7.00,0,342.65,388.34,84.5,79.6,0.371,1233674.2,1233674.2,11433,0,0,0,L,1122011218,1,122.68,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552674621,289291.00
03/15/2019 14:30,2,2.617,ACTIVE,213.74,358.58,60.001,1552674604,"201051344001145","174011545737251",32.54,7.70,0,339.04,383.53,86.3,81.4,0.393,1233915.6,1233915.6,19681,0,0,0,L,1122011218,1,122.46,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552674622,289292.00
03/15/2019 14:30,2,2.609,ACTIVE,213.96,360.08,60.075,1552674604,"201051344000438","174011545737251",32.72,9.30,0,344.45,387.44,86.4,81.5,0.393,1226644.1,1226644.1,19723,0,0,0,L,1122011218,1,122.91,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552674623,289293.00
03/15/2019 14:30,2,2.668,ACTIVE,213.74,356.18,60.049,1552674604,"201051344001135","174011545737251",32.24,11.00,0,342.05,382.93,87.2,82.2,0.389,1213680.2,1213680.2,19676,0,0,0,L,1122011218,1,122.46,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552674624,289294.00
03/15/2019 14:30,2,2.434,ACTIVE,214.41,359.78,60.043,1552674604,"201051344000983","174011545737251",32.72,5.50,0,344.76,387.14,80.7,75.9,0.376,1232000.0,1232000.0,11441,0,0,0,L,1122011218,1,122.23,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552674624,289295.00
03/15/2019 14:30,2,2.584,ACTIVE,213.96,355.28,60.012,1552674604,"201051344001203","174011545737251",32.22,9.30,0,342.05,385.33,84.3,79.5,0.389,1221308.3,1221308.3,19723,0,0,0,L,1122011218,1,123.14,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552674626,289296.00
03/15/2019 14:30,2,2.594,ACTIVE,213.29,358.28,59.990,1552674604,"201051344001230","174011545737251",32.48,9.30,0,340.85,384.13,85.3,80.5,0.389,1218409.8,1218409.8,19534,0,0,0,L,1122011218,1,122.68,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552674627,289297.00
03/15/2019 14:30,2,2.646,ACTIVE,213.06,355.88,60.001,1552674604,"201051344000646","174011545737251",32.20,10.00,0,340.85,385.33,86.3,81.4,0.402,1211472.2,1211472.2,19695,0,0,0,L,1122011218,1,122.46,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552674627,289298.00
03/15/2019 14:30,2,1.893,ACTIVE,214.19,375.71,60.001,1552674604,"201051344000867","174011545737251",33.73,4.00,0,357.38,414.49,64.8,60.6,0.513,1209620.3,1209620.3,43615,0,0,0,L,1122011218,1,122.23,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552674628,289299.00
03/15/2019 14:30,2,2.395,ACTIVE,214.41,363.09,60.038,1552674604,"201051344000633","174011545737251",33.06,11.00,0,350.17,392.55,80.2,75.5,0.349,1208303.4,1208303.4,43665,0,0,0,L,1122011218,1,122.46,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552674629,289300.00
03/15/2019 14:30,2,2.682,ACTIVE,213.29,357.68,60.017,1552674604,"201051344000955","174011545737251",32.42,11.30,0,341.15,383.83,88.1,83.1,0.411,1230980.1,1230980.1,19716,0,0,0,L,1122011218,1,122.01,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552674631,289301.00
03/15/2019 14:30,2,2.318,ACTIVE,214.19,365.49,60.017,1552674604,"201051344000648","174011545737251",33.30,4.50,0,351.67,393.45,78.3,73.6,0.358,1221956.3,1221956.3,43172,0,0,0,L,1122011218,1,121.55,122.68,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552674632,289302.00
03/15/2019 14:30,2,2.484,ACTIVE,214.64,354.67,60.012,1552674604,"201051344000645","174011545737251",32.16,5.50,0,342.35,386.83,81.0,76.3,0.358,1226564.5,1226564.5,43133,0,0,0,L,1122011218,1,122.46,122.91,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552674633,289303.00
03/15/2019 14:30,2,2.629,ACTIVE,214.19,358.58,60.022,1552674604,"201051344000569","174011545737251",32.52,6.00,0,342.05,388.04,86.6,81.7,0.398,1242465.1,1242465.1,11355,0,0,0,L,1122011218,1,121.55,122.68,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552674634,289304.00
03/15/2019 14:30,2,2.596,ACTIVE,214.87,354.07,60.070,1552674604,"179051228000119","174011545737251",32.26,9.00,0,339.04,386.83,84.9,80.0,0.393,30252.3,30252.3,11430,0,0,0,L,46974696,1,122.23,123.14,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552674635,289305.00
03/15/2019 14:45,2,2.031,ACTIVE,213.96,370.00,60.017,1552675504,"201051344000579","174011545737251",33.04,8.00,0,333.63,401.26,67.9,63.6,0.557,1242516.7,1242516.7,11804,0,0,0,L,1122011218,1,122.01,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552675505,289306.00
03/15/2019 14:45,2,2.057,ACTIVE,213.74,369.70,60.012,1552675504,"201051344001025","174011545737251",33.04,11.00,0,330.93,396.75,68.9,64.5,0.544,1225125.0,1225125.0,19729,0,0,0,L,1122011218,1,122.23,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552675507,289307.00
03/15/2019 14:45,2,2.105,ACTIVE,213.74,361.89,60.043,1552675504,"201051344001093","174011545737251",32.05,7.30,0,328.52,395.55,68.3,64.0,0.544,1209149.8,1209149.8,19743,0,0,0,L,1122011218,1,122.46,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552675507,289308.00
03/15/2019 14:45,2,1.809,ACTIVE,213.74,364.89,60.022,1552675504,"201051344000458","174011545737251",32.66,6.30,0,333.03,401.26,59.9,55.9,0.495,1225926.7,1225926.7,11547,0,0,0,L,1122011218,1,122.01,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552675508,289309.00
03/15/2019 14:45,2,2.025,ACTIVE,213.51,370.00,60.033,1552675504,"201051344000890","174011545737251",33.02,9.30,0,338.14,400.36,67.7,63.4,0.539,1223823.2,1223823.2,19677,0,0,0,L,1122011218,1,122.46,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552675509,289310.00
03/15/2019 14:45,2,1.123,ACTIVE,213.51,345.06,60.022,1552675504,"201051344000988","174011545737251",23.00,3.00,0,332.43,363.99,26.2,23.3,0.203,950865.0,950865.0,11905,0,0,0,L,1122011218,1,121.55,122.46,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552675510,289311.00
03/15/2019 14:45,2,2.072,ACTIVE,214.41,365.49,60.006,1552675504,"201051344000582","174011545737251",32.40,6.70,0,329.43,396.75,68.0,63.7,0.548,1203317.4,1203317.4,19648,0,0,0,L,1122011218,1,122.68,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552675511,289312.00
03/15/2019 14:45,2,1.406,ACTIVE,213.51,378.42,60.017,1552675504,"201051344000868","174011545737251",34.39,2.00,0,361.89,414.79,49.0,45.4,0.384,1210941.6,1210941.6,43592,0,0,0,L,1122011218,1,121.55,122.46,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552675512,289313.00
03/15/2019 14:45,2,1.928,ACTIVE,214.19,364.89,60.012,1552675504,"201051344000576","174011545737251",32.62,3.70,0,330.93,397.35,63.8,59.6,0.526,1228992.1,1228992.1,15630,0,0,0,L,1122011218,1,122.23,122.46,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552675513,289314.00
03/15/2019 14:45,2,1.615,ACTIVE,213.96,376.01,60.022,1552675504,"201051344001158","174011545737251",33.97,4.00,0,357.98,416.59,55.6,51.8,0.446,1206528.3,1206528.3,11851,0,0,0,L,1122011218,1,121.78,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552675514,289315.00
03/15/2019 14:45,2,2.148,ACTIVE,213.96,360.99,59.990,1552675504,"201051344000917","174011545737251",31.95,10.70,0,329.73,395.55,69.6,65.2,0.566,1221071.5,1221071.5,19521,0,0,0,L,1122011218,1,122.23,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552675515,289316.00
03/15/2019 14:45,2,2.053,ACTIVE,213.96,348.96,60.028,1552675504,"201051344000417","174011545737251",21.53,6.70,0,330.03,376.92,44.8,41.3,0.362,986068.0,986068.0,19750,0,0,0,L,1122011218,1,122.23,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552675516,289317.00
03/15/2019 14:45,2,2.170,ACTIVE,213.96,363.69,60.017,1552675504,"201051344000685","174011545737251",32.24,7.70,0,327.62,394.65,70.9,66.5,0.601,1225684.4,1225684.4,19732,0,0,0,L,1122011218,1,123.14,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552675517,289318.00
03/15/2019 14:45,2,2.143,ACTIVE,213.96,369.40,60.001,1552675504,"201051344000651","174011545737251",32.82,7.00,0,332.13,397.96,71.2,66.8,0.570,1218378.9,1218378.9,19716,0,0,0,L,1122011218,1,122.91,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552675518,289319.00
03/15/2019 14:45,2,2.199,ACTIVE,213.29,363.09,60.017,1552675504,"201051344000594","174011545737251",32.01,8.00,0,329.73,396.75,71.3,66.9,0.583,1231869.7,1231869.7,43542,0,0,0,L,1122011218,1,121.78,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552675519,289320.00
03/15/2019 14:45,2,1.326,ACTIVE,214.19,382.03,59.969,1552675504,"201051344000469","174011545737251",34.79,2.00,0,364.29,413.89,46.7,43.2,0.371,1210708.1,1210708.1,11838,0,0,0,L,1122011218,1,121.78,122.91,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552675520,289321.00
03/15/2019 14:45,2,2.211,ACTIVE,214.19,369.10,60.022,1552675504,"201051344000585","174011545737251",32.66,8.00,0,329.73,395.25,73.2,68.7,0.588,1231030.2,1231030.2,19766,0,0,0,L,1122011218,1,122.23,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552675520,289322.00
03/15/2019 14:45,2,2.037,ACTIVE,214.87,369.10,60.012,1552675504,"201051344000853","174011545737251",32.96,6.00,0,331.83,397.66,68.0,63.7,0.544,1233693.8,1233693.8,11434,0,0,0,L,1122011218,1,122.68,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552675521,289323.00
03/15/2019 14:45,2,2.252,ACTIVE,213.74,361.89,60.022,1552675504,"201051344001145","174011545737251",32.01,7.30,0,327.32,394.95,73.1,68.6,0.592,1233936.1,1233936.1,19682,0,0,0,L,1122011218,1,122.46,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552675522,289324.00
03/15/2019 14:45,2,2.227,ACTIVE,213.74,370.30,60.028,1552675504,"201051344000438","174011545737251",32.80,9.00,0,333.03,398.26,74.0,69.5,0.601,1226664.6,1226664.6,19724,0,0,0,L,1122011218,1,122.46,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552675523,289325.00
03/15/2019 14:45,2,2.289,ACTIVE,213.74,362.79,59.996,1552675504,"201051344001135","174011545737251",32.12,10.70,0,329.73,394.35,74.5,70.0,0.597,1213700.9,1213700.9,19677,0,0,0,L,1122011218,1,122.46,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552675524,289326.00
03/15/2019 14:45,2,1.953,ACTIVE,213.96,367.90,60.028,1552675504,"201051344000983","174011545737251",32.82,4.50,0,338.44,400.36,65.0,60.8,0.548,1232018.6,1232018.6,11442,0,0,0,L,1122011218,1,122.23,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552675525,289327.00
03/15/2019 14:45,2,2.199,ACTIVE,213.96,363.39,60.038,1552675504,"201051344001203","174011545737251",32.18,8.00,0,331.23,398.26,71.8,67.3,0.597,1221328.2,1221328.2,19724,0,0,0,L,1122011218,1,122.91,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552675526,289328.00
03/15/2019 14:45,2,2.260,ACTIVE,213.51,362.79,60.022,1552675504,"201051344001230","174011545737251",32.07,8.00,0,329.73,395.85,73.4,68.9,0.601,1218430.2,1218430.2,19535,0,0,0,L,1122011218,1,122.46,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552675527,289329.00
03/15/2019 14:45,2,2.320,ACTIVE,213.51,363.09,59.975,1552675504,"201051344000646","174011545737251",32.03,9.30,0,327.92,397.35,75.3,70.7,0.628,1211492.8,1211492.8,19696,0,0,0,L,1122011218,1,122.46,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552675528,289330.00
03/15/2019 14:45,2,1.547,ACTIVE,213.96,375.71,60.022,1552675504,"201051344000867","174011545737251",34.07,3.70,0,356.48,410.28,53.4,49.6,0.415,1209634.8,1209634.8,43616,0,0,0,L,1122011218,1,122.23,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552675529,289331.00
03/15/2019 14:45,2,2.082,ACTIVE,214.19,368.50,60.017,1552675504,"201051344000633","174011545737251",32.82,10.00,0,335.14,399.46,69.3,64.9,0.557,1208322.2,1208322.2,43666,0,0,0,L,1122011218,1,122.68,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552675530,289332.00
03/15/2019 14:45,2,2.406,ACTIVE,213.29,363.09,60.006,1552675504,"201051344000955","174011545737251",31.93,10.30,0,327.62,394.95,77.8,73.2,0.645,1231001.0,1231001.0,19717,0,0,0,L,1122011218,1,121.78,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552675531,289333.00
03/15/2019 14:45,2,2.041,ACTIVE,213.96,371.21,60.022,1552675504,"201051344000648","174011545737251",33.06,3.30,0,333.63,406.07,68.3,64.0,0.557,1221974.6,1221974.6,43173,0,0,0,L,1122011218,1,121.78,122.68,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552675532,289334.00
03/15/2019 14:45,2,2.109,ACTIVE,214.19,364.59,60.022,1552675504,"201051344000645","174011545737251",32.34,4.50,0,331.53,396.15,69.1,64.7,0.552,1226583.2,1226583.2,43134,0,0,0,L,1122011218,1,122.46,122.46,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552675533,289335.00
03/15/2019 14:45,2,2.311,ACTIVE,214.19,366.70,60.033,1552675504,"201051344000569","174011545737251",32.40,5.00,0,329.43,398.86,75.8,71.3,0.623,1242485.4,1242485.4,11356,0,0,0,L,1122011218,1,121.78,122.68,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552675533,289336.00
03/15/2019 14:45,2,2.229,ACTIVE,214.41,367.60,60.028,1552675504,"179051228000119","174011545737251",32.56,7.70,0,324.92,394.65,73.5,69.0,0.614,30272.0,30272.0,11431,0,0,0,L,46974696,1,122.23,123.14,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552675534,289337.00
03/15/2019 15:00,2,3.146,ACTIVE,215.77,359.78,60.028,1552676404,"201051344000579","174011545737251",32.58,9.70,0,342.35,403.07,103.9,98.3,0.473,1242538.9,1242538.9,11805,0,0,0,L,1122011218,1,122.91,123.14,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552676405,289338.00
03/15/2019 15:00,2,3.143,ACTIVE,215.09,359.18,60.043,1552676404,"201051344001025","174011545737251",32.60,12.00,0,342.95,401.56,103.7,98.2,0.455,1225147.3,1225147.3,19730,0,0,0,L,1122011218,1,123.14,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552676407,289339.00
03/15/2019 15:00,2,3.072,ACTIVE,215.32,361.89,60.049,1552676404,"201051344001093","174011545737251",32.74,8.00,0,339.65,396.75,101.8,96.3,0.451,1209171.8,1209171.8,19744,0,0,0,L,1122011218,1,123.36,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552676407,289340.00
03/15/2019 15:00,2,2.645,ACTIVE,215.54,363.39,60.065,1552676404,"201051344000458","174011545737251",32.94,8.00,0,330.63,401.26,88.2,83.3,0.393,1225945.7,1225945.7,11548,0,0,0,L,1122011218,1,122.91,123.14,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552676408,289341.00
03/15/2019 15:00,2,3.078,ACTIVE,214.64,361.29,60.033,1552676404,"201051344000890","174011545737251",32.68,11.00,0,347.76,401.56,101.9,96.4,0.460,1223845.1,1223845.1,19678,0,0,0,L,1122011218,1,123.36,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552676409,289342.00
03/15/2019 15:00,2,1.686,ACTIVE,215.54,349.56,60.012,1552676404,"201051344000988","174011545737251",23.26,3.00,0,333.03,368.50,39.7,36.4,0.331,950873.0,950873.0,11906,0,0,0,L,1122011218,1,122.68,123.36,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552676410,289343.00
03/15/2019 15:00,2,3.111,ACTIVE,215.54,355.58,59.996,1552676404,"201051344000582","174011545737251",32.03,7.70,0,341.15,400.66,100.9,95.5,0.455,1203339.2,1203339.2,19649,0,0,0,L,1122011218,1,123.36,122.91,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552676411,289344.00
03/15/2019 15:00,2,2.107,ACTIVE,215.09,388.64,60.043,1552676404,"201051344000868","174011545737251",34.89,3.00,0,361.59,419.30,74.3,69.8,0.597,1210957.3,1210957.3,43593,0,0,0,L,1122011218,1,122.46,123.36,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552676412,289345.00
03/15/2019 15:00,2,2.785,ACTIVE,216.00,364.89,60.012,1552676404,"201051344000576","174011545737251",33.08,6.30,0,344.76,405.17,93.3,88.2,0.424,1229012.2,1229012.2,15631,0,0,0,L,1122011218,1,123.14,123.14,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552676413,289346.00
03/15/2019 15:00,2,2.559,ACTIVE,215.77,374.21,59.990,1552676404,"201051344001158","174011545737251",34.11,5.00,0,346.56,416.29,88.6,83.6,0.407,1206546.6,1206546.6,11852,0,0,0,L,1122011218,1,122.68,123.14,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552676414,289347.00
03/15/2019 15:00,2,3.104,ACTIVE,215.32,357.38,60.012,1552676404,"201051344000917","174011545737251",32.28,11.70,0,339.04,395.55,101.5,96.0,0.460,1221093.6,1221093.6,19522,0,0,0,L,1122011218,1,123.36,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552676415,289348.00
03/15/2019 15:00,2,2.959,ACTIVE,215.09,353.17,59.990,1552676404,"201051344000417","174011545737251",21.43,7.00,0,332.13,381.42,64.4,60.2,0.539,986081.8,986081.8,19751,0,0,0,L,1122011218,1,122.91,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552676416,289349.00
03/15/2019 15:00,2,3.105,ACTIVE,214.87,358.88,60.049,1552676404,"201051344000685","174011545737251",32.40,8.50,0,340.55,400.06,101.9,96.4,0.486,1225706.7,1225706.7,19733,0,0,0,L,1122011218,1,123.59,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552676417,289350.00
03/15/2019 15:00,2,3.139,ACTIVE,215.54,358.58,60.022,1552676404,"201051344000651","174011545737251",32.30,8.00,0,342.05,402.77,102.7,97.2,0.468,1218401.3,1218401.3,19717,0,0,0,L,1122011218,1,123.81,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552676418,289351.00
03/15/2019 15:00,2,3.137,ACTIVE,214.64,358.88,60.033,1552676404,"201051344000594","174011545737251",32.36,9.70,0,340.25,397.66,102.8,97.3,0.468,1231892.0,1231892.0,43543,0,0,0,L,1122011218,1,122.46,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552676419,289352.00
03/15/2019 15:00,2,1.852,ACTIVE,215.77,391.34,60.059,1552676404,"201051344000469","174011545737251",35.29,2.00,0,363.09,418.09,66.2,62.0,0.544,1210722.3,1210722.3,11839,0,0,0,L,1122011218,1,122.46,123.81,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552676420,289353.00
03/15/2019 15:00,2,3.127,ACTIVE,215.32,360.99,60.043,1552676404,"201051344000585","174011545737251",32.52,9.00,0,340.25,399.76,103.0,97.5,0.468,1231052.9,1231052.9,19767,0,0,0,L,1122011218,1,122.91,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552676420,289354.00
03/15/2019 15:00,2,2.869,ACTIVE,216.22,364.89,60.022,1552676404,"201051344000853","174011545737251",33.12,7.70,0,330.93,401.26,96.2,91.0,0.424,1233714.8,1233714.8,11435,0,0,0,L,1122011218,1,123.36,123.59,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552676421,289355.00
03/15/2019 15:00,2,3.121,ACTIVE,214.87,357.68,59.996,1552676404,"201051344001145","174011545737251",32.32,8.00,0,340.55,397.05,102.1,96.6,0.468,1233958.5,1233958.5,19683,0,0,0,L,1122011218,1,123.14,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552676422,289356.00
03/15/2019 15:00,2,3.131,ACTIVE,215.09,357.68,59.969,1552676404,"201051344000438","174011545737251",32.28,10.30,0,342.65,401.86,102.5,97.0,0.468,1226687.2,1226687.2,19725,0,0,0,L,1122011218,1,123.59,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552676423,289357.00
03/15/2019 15:00,2,3.145,ACTIVE,215.09,355.88,60.006,1552676404,"201051344001135","174011545737251",32.12,12.30,0,340.55,396.15,102.3,96.8,0.460,1213723.4,1213723.4,19678,0,0,0,L,1122011218,1,123.36,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552676424,289358.00
03/15/2019 15:00,2,2.684,ACTIVE,215.32,366.40,60.022,1552676404,"201051344000983","174011545737251",33.34,5.00,0,336.94,404.87,90.7,85.6,0.411,1232038.4,1232038.4,11443,0,0,0,L,1122011218,1,122.91,122.91,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552676425,289359.00
03/15/2019 15:00,2,3.055,ACTIVE,215.32,361.29,60.033,1552676404,"201051344001203","174011545737251",32.72,8.50,0,339.95,397.05,101.3,95.8,0.473,1221350.2,1221350.2,19725,0,0,0,L,1122011218,1,123.81,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552676426,289360.00
03/15/2019 15:00,2,3.096,ACTIVE,214.64,359.78,60.028,1552676404,"201051344001230","174011545737251",32.38,9.70,0,340.85,396.75,101.6,96.2,0.473,1218452.5,1218452.5,19536,0,0,0,L,1122011218,1,123.36,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552676427,289361.00
03/15/2019 15:00,2,3.121,ACTIVE,214.41,356.78,60.017,1552676404,"201051344000646","174011545737251",32.10,10.70,0,339.04,395.85,101.5,96.1,0.473,1211515.2,1211515.2,19697,0,0,0,L,1122011218,1,123.36,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552676428,289362.00
03/15/2019 15:00,2,2.146,ACTIVE,215.32,384.73,60.028,1552676404,"201051344000867","174011545737251",34.51,4.00,0,350.17,415.39,74.9,70.4,0.597,1209650.9,1209650.9,43617,0,0,0,L,1122011218,1,122.91,122.91,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552676429,289363.00
03/15/2019 15:00,2,2.898,ACTIVE,215.54,363.99,60.017,1552676404,"201051344000633","174011545737251",32.94,11.00,0,333.63,402.77,96.8,91.5,0.433,1208343.1,1208343.1,43667,0,0,0,L,1122011218,1,123.14,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552676430,289364.00
03/15/2019 15:00,2,3.137,ACTIVE,214.64,357.98,59.990,1552676404,"201051344000955","174011545737251",32.26,10.70,0,338.74,395.25,102.5,97.1,0.477,1231023.8,1231023.8,19718,0,0,0,L,1122011218,1,122.68,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552676431,289365.00
03/15/2019 15:00,2,2.793,ACTIVE,215.32,364.29,60.017,1552676404,"201051344000648","174011545737251",33.08,3.70,0,348.36,405.77,93.5,88.3,0.420,1221994.9,1221994.9,43174,0,0,0,L,1122011218,1,122.46,123.36,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552676432,289366.00
03/15/2019 15:00,2,2.830,ACTIVE,215.54,361.29,60.033,1552676404,"201051344000645","174011545737251",32.82,5.50,0,341.75,403.37,94.1,88.9,0.420,1226603.6,1226603.6,43135,0,0,0,L,1122011218,1,123.14,123.14,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552676433,289367.00
03/15/2019 15:00,2,3.047,ACTIVE,215.54,361.59,60.006,1552676404,"201051344000569","174011545737251",32.64,7.00,0,342.95,399.46,100.7,95.3,0.460,1242507.6,1242507.6,11357,0,0,0,L,1122011218,1,122.46,123.36,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552676434,289368.00
03/15/2019 15:00,2,2.943,ACTIVE,215.77,359.78,60.043,1552676404,"179051228000119","174011545737251",32.68,9.30,0,339.95,396.75,97.4,92.1,0.455,30293.3,30293.3,11432,0,0,0,L,46974696,1,122.91,123.81,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552676435,289369.00
03/15/2019 15:15,2,3.213,ACTIVE,216.22,356.48,59.985,1552677304,"201051344000579","174011545737251",32.22,10.00,0,325.82,402.77,104.8,99.3,0.482,1242565.0,1242565.0,11806,0,0,0,L,1122011218,1,123.14,123.14,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552677305,289370.00
03/15/2019 15:15,2,3.215,ACTIVE,215.32,357.08,59.975,1552677304,"201051344001025","174011545737251",32.24,13.70,0,332.73,401.86,104.9,99.3,0.464,1225173.3,1225173.3,19731,0,0,0,L,1122011218,1,123.14,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552677306,289371.00
03/15/2019 15:15,2,3.191,ACTIVE,215.32,359.48,60.017,1552677304,"201051344001093","174011545737251",32.44,9.00,0,332.73,401.86,104.8,99.2,0.468,1209197.6,1209197.6,19745,0,0,0,L,1122011218,1,123.36,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552677307,289372.00
03/15/2019 15:15,2,3.191,ACTIVE,216.22,358.58,60.012,1552677304,"201051344000458","174011545737251",32.34,8.50,0,331.53,408.48,104.6,99.0,0.491,1225969.7,1225969.7,11549,0,0,0,L,1122011218,1,123.36,123.59,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552677308,289373.00
03/15/2019 15:15,2,3.170,ACTIVE,214.64,357.38,60.012,1552677304,"201051344000890","174011545737251",32.22,11.70,0,331.53,403.07,103.4,97.9,0.464,1223870.8,1223870.8,19679,0,0,0,L,1122011218,1,123.36,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552677309,289374.00
03/15/2019 15:15,2,1.980,ACTIVE,216.00,351.37,60.001,1552677304,"201051344000988","174011545737251",23.14,3.30,0,333.63,389.54,46.4,42.8,0.380,950883.5,950883.5,11907,0,0,0,L,1122011218,1,122.91,123.59,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552677310,289375.00
03/15/2019 15:15,2,3.125,ACTIVE,216.00,357.98,59.980,1552677304,"201051344000582","174011545737251",32.18,8.00,0,332.43,402.16,102.0,96.5,0.464,1203364.7,1203364.7,19650,0,0,0,L,1122011218,1,123.59,123.14,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552677311,289376.00
03/15/2019 15:15,2,2.832,ACTIVE,215.54,370.60,59.985,1552677304,"201051344000868","174011545737251",33.73,4.00,0,358.28,416.29,96.8,91.6,0.438,1210978.2,1210978.2,43594,0,0,0,L,1122011218,1,122.91,123.36,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552677312,289377.00
03/15/2019 15:15,2,3.184,ACTIVE,216.45,358.88,59.985,1552677304,"201051344000576","174011545737251",32.36,5.50,0,330.63,407.27,104.3,98.8,0.477,1229037.1,1229037.1,15632,0,0,0,L,1122011218,1,123.36,123.36,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552677313,289378.00
03/15/2019 15:15,2,2.840,ACTIVE,216.45,367.90,60.001,1552677304,"201051344001158","174011545737251",33.44,6.70,0,344.15,413.29,96.1,90.8,0.446,1206569.4,1206569.4,11853,0,0,0,L,1122011218,1,123.14,123.36,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552677314,289379.00
03/15/2019 15:15,2,3.131,ACTIVE,215.32,355.58,60.012,1552677304,"201051344000917","174011545737251",32.08,12.30,0,331.53,401.86,101.8,96.3,0.460,1221119.4,1221119.4,19523,0,0,0,L,1122011218,1,123.36,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552677314,289380.00
03/15/2019 15:15,2,2.998,ACTIVE,215.09,353.77,60.012,1552677304,"201051344000417","174011545737251",21.27,8.50,0,321.61,388.34,64.6,60.5,0.539,986098.0,986098.0,19752,0,0,0,L,1122011218,1,123.14,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552677315,289381.00
03/15/2019 15:15,2,3.125,ACTIVE,214.87,356.18,59.996,1552677304,"201051344000685","174011545737251",32.10,9.70,0,322.21,400.66,101.7,96.2,0.486,1225732.5,1225732.5,19734,0,0,0,L,1122011218,1,123.81,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552677316,289382.00
03/15/2019 15:15,2,3.166,ACTIVE,215.54,353.77,59.985,1552677304,"201051344000651","174011545737251",31.91,8.00,0,329.13,400.36,102.3,96.8,0.473,1218427.3,1218427.3,19718,0,0,0,L,1122011218,1,123.81,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552677317,289383.00
03/15/2019 15:15,2,3.170,ACTIVE,214.87,358.88,59.975,1552677304,"201051344000594","174011545737251",32.28,10.70,0,336.94,403.97,103.7,98.2,0.468,1231918.3,1231918.3,43544,0,0,0,L,1122011218,1,122.68,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552677318,289384.00
03/15/2019 15:15,2,2.354,ACTIVE,216.45,382.63,59.990,1552677304,"201051344000469","174011545737251",35.07,4.00,0,365.49,424.11,83.3,78.5,0.384,1210740.2,1210740.2,11840,0,0,0,L,1122011218,1,122.91,123.81,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552677319,289385.00
03/15/2019 15:15,2,3.174,ACTIVE,215.54,354.07,60.022,1552677304,"201051344000585","174011545737251",31.87,10.30,0,336.94,400.96,102.5,97.0,0.468,1231079.0,1231079.0,19768,0,0,0,L,1122011218,1,123.14,123.14,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552677320,289386.00
03/15/2019 15:15,2,3.168,ACTIVE,216.45,358.28,60.012,1552677304,"201051344000853","174011545737251",32.32,6.70,0,332.43,409.68,103.7,98.2,0.464,1233740.0,1233740.0,11436,0,0,0,L,1122011218,1,123.59,123.59,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552677321,289387.00
03/15/2019 15:15,2,3.105,ACTIVE,214.87,354.37,59.996,1552677304,"201051344001145","174011545737251",31.99,9.30,0,328.82,401.56,100.6,95.2,0.464,1233984.4,1233984.4,19684,0,0,0,L,1122011218,1,123.14,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552677322,289388.00
03/15/2019 15:15,2,3.109,ACTIVE,215.09,356.18,60.022,1552677304,"201051344000438","174011545737251",32.12,11.70,0,328.82,400.96,101.2,95.8,0.468,1226713.1,1226713.1,19726,0,0,0,L,1122011218,1,123.59,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552677323,289389.00
03/15/2019 15:15,2,3.117,ACTIVE,215.09,354.07,59.938,1552677304,"201051344001135","174011545737251",31.93,12.70,0,328.82,402.77,100.8,95.3,0.446,1213749.3,1213749.3,19679,0,0,0,L,1122011218,1,123.36,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552677324,289390.00
03/15/2019 15:15,2,3.109,ACTIVE,216.00,357.98,59.975,1552677304,"201051344000983","174011545737251",32.30,6.30,0,338.44,409.68,101.8,96.3,0.482,1232062.7,1232062.7,11444,0,0,0,L,1122011218,1,123.14,123.14,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552677325,289391.00
03/15/2019 15:15,2,3.084,ACTIVE,215.32,356.48,60.017,1552677304,"201051344001203","174011545737251",32.30,10.70,0,329.13,402.46,100.9,95.5,0.468,1221376.1,1221376.1,19726,0,0,0,L,1122011218,1,123.81,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552677326,289392.00
03/15/2019 15:15,2,3.049,ACTIVE,214.64,355.88,59.990,1552677304,"201051344001230","174011545737251",32.08,10.00,0,328.82,404.87,99.1,93.7,0.455,1218478.2,1218478.2,19537,0,0,0,L,1122011218,1,123.36,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552677327,289393.00
03/15/2019 15:15,2,3.080,ACTIVE,214.64,354.37,59.990,1552677304,"201051344000646","174011545737251",31.89,11.30,0,323.41,400.06,99.5,94.1,0.460,1211541.0,1211541.0,19698,0,0,0,L,1122011218,1,123.36,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552677328,289394.00
03/15/2019 15:15,2,2.889,ACTIVE,215.77,364.89,59.985,1552677304,"201051344000867","174011545737251",33.26,6.70,0,350.47,414.79,97.3,92.0,0.429,1209672.1,1209672.1,43618,0,0,0,L,1122011218,1,123.14,122.91,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552677329,289395.00
03/15/2019 15:15,2,3.002,ACTIVE,216.00,359.18,60.001,1552677304,"201051344000633","174011545737251",32.48,12.00,0,333.33,406.97,98.8,93.4,0.442,1208368.1,1208368.1,43668,0,0,0,L,1122011218,1,123.36,123.36,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552677330,289396.00
03/15/2019 15:15,2,3.082,ACTIVE,214.64,355.28,60.017,1552677304,"201051344000955","174011545737251",31.95,13.00,0,338.44,401.56,99.7,94.3,0.468,1231049.8,1231049.8,19719,0,0,0,L,1122011218,1,122.68,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552677330,289397.00
03/15/2019 15:15,2,3.055,ACTIVE,215.77,357.68,60.001,1552677304,"201051344000648","174011545737251",32.26,5.00,0,332.73,406.07,99.8,94.4,0.460,1222019.8,1222019.8,43175,0,0,0,L,1122011218,1,122.46,123.59,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552677331,289398.00
03/15/2019 15:15,2,3.094,ACTIVE,216.22,356.48,60.017,1552677304,"201051344000645","174011545737251",32.12,6.30,0,329.13,405.77,100.6,95.2,0.451,1226628.8,1226628.8,43136,0,0,0,L,1122011218,1,123.36,123.59,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552677332,289399.00
03/15/2019 15:15,2,3.086,ACTIVE,216.00,359.48,60.017,1552677304,"201051344000569","174011545737251",32.38,7.30,0,329.13,404.27,101.2,95.8,0.468,1242533.7,1242533.7,11358,0,0,0,L,1122011218,1,122.68,123.59,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552677333,289400.00
03/15/2019 15:15,2,3.061,ACTIVE,216.22,359.18,59.996,1552677304,"179051228000119","174011545737251",32.54,10.00,0,325.82,403.67,100.9,95.5,0.473,30318.9,30318.9,11433,0,0,0,L,46974696,1,123.14,124.04,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552677334,289401.00
03/15/2019 15:30,2,1.992,ACTIVE,214.87,361.89,60.033,1552678204,"201051344000579","174011545737251",32.18,7.30,0,326.12,394.65,65.0,60.8,0.521,1242584.1,1242584.1,11807,0,0,0,L,1122011218,1,122.46,122.68,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552678205,289402.00
03/15/2019 15:30,2,2.016,ACTIVE,213.96,360.99,60.049,1552678204,"201051344001025","174011545737251",32.16,11.00,0,331.83,395.55,65.6,61.4,0.521,1225192.4,1225192.4,19732,0,0,0,L,1122011218,1,122.46,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552678206,289403.00
03/15/2019 15:30,2,1.975,ACTIVE,214.19,360.38,60.001,1552678204,"201051344001093","174011545737251",32.03,7.00,0,329.13,395.55,64.1,60.0,0.499,1209216.5,1209216.5,19746,0,0,0,L,1122011218,1,122.68,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552678207,289404.00
03/15/2019 15:30,2,1.979,ACTIVE,214.64,360.38,60.033,1552678204,"201051344000458","174011545737251",32.12,6.70,0,325.22,393.45,64.3,60.2,0.535,1225988.7,1225988.7,11550,0,0,0,L,1122011218,1,122.68,122.68,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552678208,289405.00
03/15/2019 15:30,2,1.980,ACTIVE,213.74,362.79,60.017,1552678204,"201051344000890","174011545737251",32.34,9.30,0,332.13,396.45,64.9,60.7,0.521,1223889.7,1223889.7,19680,0,0,0,L,1122011218,1,122.68,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552678209,289406.00
03/15/2019 15:30,2,1.285,ACTIVE,214.64,347.76,60.001,1552678204,"201051344000988","174011545737251",22.66,3.00,0,333.03,373.01,29.5,26.6,0.239,950891.9,950891.9,11908,0,0,0,L,1122011218,1,122.23,122.91,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552678210,289407.00
03/15/2019 15:30,2,1.963,ACTIVE,214.64,359.48,60.033,1552678204,"201051344000582","174011545737251",31.83,6.30,0,326.42,396.45,63.3,59.2,0.504,1203383.3,1203383.3,19651,0,0,0,L,1122011218,1,122.68,122.68,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552678211,289408.00
03/15/2019 15:30,2,1.787,ACTIVE,214.41,372.11,60.033,1552678204,"201051344000868","174011545737251",33.46,3.30,0,338.14,406.07,60.6,56.5,0.482,1210996.1,1210996.1,43595,0,0,0,L,1122011218,1,122.23,122.91,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552678212,289409.00
03/15/2019 15:30,2,2.000,ACTIVE,215.09,364.59,60.028,1552678204,"201051344000576","174011545737251",32.38,3.70,0,327.62,394.95,65.6,61.4,0.530,1229056.2,1229056.2,15633,0,0,0,L,1122011218,1,122.68,122.68,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552678213,289410.00
03/15/2019 15:30,2,1.748,ACTIVE,214.64,369.10,60.017,1552678204,"201051344001158","174011545737251",33.16,4.50,0,336.34,406.37,58.7,54.7,0.482,1206587.0,1206587.0,11854,0,0,0,L,1122011218,1,122.23,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552678214,289411.00
03/15/2019 15:30,2,1.953,ACTIVE,214.19,358.58,60.028,1552678204,"201051344000917","174011545737251",31.81,10.00,0,330.03,397.05,63.0,58.8,0.504,1221138.0,1221138.0,19524,0,0,0,L,1122011218,1,122.46,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552678215,289412.00
03/15/2019 15:30,2,2.037,ACTIVE,214.19,349.26,60.033,1552678204,"201051344000417","174011545737251",21.03,7.30,0,330.63,380.22,43.4,39.9,0.340,986109.9,986109.9,19753,0,0,0,L,1122011218,1,122.46,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552678215,289413.00
03/15/2019 15:30,2,2.055,ACTIVE,213.96,361.89,60.006,1552678204,"201051344000685","174011545737251",32.12,7.70,0,325.52,394.95,67.0,62.7,0.570,1225751.4,1225751.4,19735,0,0,0,L,1122011218,1,123.14,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552678217,289414.00
03/15/2019 15:30,2,2.062,ACTIVE,213.96,363.09,60.012,1552678204,"201051344000651","174011545737251",32.22,7.00,0,324.32,394.35,67.3,63.1,0.544,1218446.3,1218446.3,19719,0,0,0,L,1122011218,1,122.91,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552678217,289415.00
03/15/2019 15:30,2,2.021,ACTIVE,213.74,363.09,60.033,1552678204,"201051344000594","174011545737251",32.12,8.50,0,328.82,393.45,65.8,61.6,0.535,1231937.4,1231937.4,43545,0,0,0,L,1122011218,1,122.01,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552678218,289416.00
03/15/2019 15:30,2,1.723,ACTIVE,214.87,374.21,60.038,1552678204,"201051344000469","174011545737251",33.72,3.00,0,346.26,415.39,58.9,54.9,0.477,1210756.9,1210756.9,11841,0,0,0,L,1122011218,1,122.01,123.14,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552678219,289417.00
03/15/2019 15:30,2,2.029,ACTIVE,214.41,363.39,60.012,1552678204,"201051344000585","174011545737251",32.26,8.00,0,325.52,395.85,66.3,62.1,0.530,1231098.1,1231098.1,19769,0,0,0,L,1122011218,1,122.23,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552678220,289418.00
03/15/2019 15:30,2,2.051,ACTIVE,215.32,362.49,60.006,1552678204,"201051344000853","174011545737251",32.28,5.00,0,324.62,394.95,67.0,62.8,0.535,1233759.2,1233759.2,11437,0,0,0,L,1122011218,1,123.14,123.14,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552678221,289419.00
03/15/2019 15:30,2,1.994,ACTIVE,214.19,363.69,60.001,1552678204,"201051344001145","174011545737251",32.38,7.30,0,330.03,397.66,65.4,61.2,0.535,1234003.1,1234003.1,19685,0,0,0,L,1122011218,1,122.46,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552678222,289420.00
03/15/2019 15:30,2,2.092,ACTIVE,214.19,363.39,60.033,1552678204,"201051344000438","174011545737251",32.30,9.00,0,325.22,395.25,68.5,64.1,0.552,1226732.2,1226732.2,19727,0,0,0,L,1122011218,1,122.91,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552678223,289421.00
03/15/2019 15:30,2,2.092,ACTIVE,213.96,359.18,60.028,1552678204,"201051344001135","174011545737251",31.85,10.70,0,329.73,393.45,67.5,63.2,0.539,1213768.3,1213768.3,19680,0,0,0,L,1122011218,1,122.46,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552678224,289422.00
03/15/2019 15:30,2,1.988,ACTIVE,214.64,364.89,60.022,1552678204,"201051344000983","174011545737251",32.40,4.50,0,327.62,396.15,65.3,61.1,0.544,1232081.5,1232081.5,11445,0,0,0,L,1122011218,1,122.46,122.68,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552678225,289423.00
03/15/2019 15:30,2,1.992,ACTIVE,214.41,357.08,59.975,1552678204,"201051344001203","174011545737251",31.67,7.70,0,327.32,395.55,63.9,59.7,0.526,1221394.8,1221394.8,19727,0,0,0,L,1122011218,1,123.14,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552678226,289424.00
03/15/2019 15:30,2,1.973,ACTIVE,213.74,360.69,60.028,1552678204,"201051344001230","174011545737251",32.03,7.70,0,330.63,398.26,64.1,59.9,0.517,1218496.7,1218496.7,19538,0,0,0,L,1122011218,1,122.68,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552678227,289425.00
03/15/2019 15:30,2,2.080,ACTIVE,213.74,361.89,60.038,1552678204,"201051344000646","174011545737251",32.01,9.30,0,326.12,393.75,67.4,63.1,0.561,1211559.8,1211559.8,19699,0,0,0,L,1122011218,1,122.68,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552678228,289426.00
03/15/2019 15:30,2,1.850,ACTIVE,214.41,366.70,60.022,1552678204,"201051344000867","174011545737251",32.88,5.00,0,334.54,400.66,61.6,57.6,0.482,1209690.5,1209690.5,43619,0,0,0,L,1122011218,1,122.68,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552678229,289427.00
03/15/2019 15:30,2,1.926,ACTIVE,215.09,363.39,60.017,1552678204,"201051344000633","174011545737251",32.36,10.00,0,333.03,396.15,63.1,59.0,0.504,1208386.6,1208386.6,43669,0,0,0,L,1122011218,1,122.91,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552678230,289428.00
03/15/2019 15:30,2,2.129,ACTIVE,213.74,357.68,60.033,1552678204,"201051344000955","174011545737251",31.71,11.30,0,325.22,392.25,68.4,64.1,0.552,1231068.8,1231068.8,19720,0,0,0,L,1122011218,1,122.23,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552678230,289429.00
03/15/2019 15:30,2,1.998,ACTIVE,214.64,361.29,60.028,1552678204,"201051344000648","174011545737251",32.12,3.30,0,320.41,392.85,65.0,60.8,0.521,1222038.5,1222038.5,43176,0,0,0,L,1122011218,1,122.01,122.91,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552678231,289430.00
03/15/2019 15:30,2,2.016,ACTIVE,214.87,360.38,60.043,1552678204,"201051344000645","174011545737251",31.95,4.50,0,323.11,393.45,65.2,61.1,0.521,1226647.6,1226647.6,43137,0,0,0,L,1122011218,1,122.91,122.91,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552678232,289431.00
03/15/2019 15:30,2,2.057,ACTIVE,214.64,366.10,60.022,1552678204,"201051344000569","174011545737251",32.54,5.00,0,326.72,395.55,67.8,63.5,0.548,1242552.9,1242552.9,11359,0,0,0,L,1122011218,1,122.01,122.91,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552678233,289432.00
03/15/2019 15:30,2,2.041,ACTIVE,215.32,365.49,60.028,1552678204,"179051228000119","174011545737251",32.66,7.70,0,324.62,398.26,67.5,63.2,0.557,30338.0,30338.0,11434,0,0,0,L,46974696,1,122.68,123.59,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552678234,289433.00
