ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/15/2019 15:45,2,3.021,ACTIVE,216.45,362.19,59.990,1552679105,"201051344000579","174011545737251",32.82,7.70,0,338.74,399.76,100.5,95.0,0.460,1242601.2,1242601.2,11808,0,0,0,L,1122011218,1,123.36,123.36,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552679106,289434.00
03/15/2019 15:45,2,2.914,ACTIVE,215.54,366.40,59.996,1552679105,"201051344001025","174011545737251",33.30,10.70,0,340.25,398.56,98.3,93.0,0.433,1225209.6,1225209.6,19733,0,0,0,L,1122011218,1,123.36,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552679107,289435.00
03/15/2019 15:45,2,2.998,ACTIVE,215.54,358.88,60.012,1552679105,"201051344001093","174011545737251",32.38,7.30,0,337.84,397.35,98.3,93.0,0.438,1209233.7,1209233.7,19747,0,0,0,L,1122011218,1,123.59,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552679108,289436.00
03/15/2019 15:45,2,2.861,ACTIVE,216.45,360.08,60.012,1552679105,"201051344000458","174011545737251",32.62,7.00,0,338.74,398.26,94.5,89.3,0.429,1226005.3,1226005.3,11551,0,0,0,L,1122011218,1,123.36,123.59,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552679109,289437.00
03/15/2019 15:45,2,2.904,ACTIVE,214.87,365.80,60.038,1552679105,"201051344000890","174011545737251",33.20,9.30,0,340.25,400.36,97.7,92.3,0.442,1223906.7,1223906.7,19681,0,0,0,L,1122011218,1,123.36,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552679110,289438.00
03/15/2019 15:45,2,1.891,ACTIVE,216.22,352.27,60.043,1552679105,"201051344000988","174011545737251",23.10,3.00,0,333.63,369.70,44.0,40.6,0.349,950899.6,950899.6,11909,0,0,0,L,1122011218,1,122.91,123.59,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552679110,289439.00
03/15/2019 15:45,2,2.877,ACTIVE,216.00,364.89,60.049,1552679105,"201051344000582","174011545737251",33.06,7.70,0,333.93,397.96,96.3,91.1,0.438,1203400.0,1203400.0,19652,0,0,0,L,1122011218,1,123.59,123.14,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552679111,289440.00
03/15/2019 15:45,2,2.654,ACTIVE,215.77,371.21,59.996,1552679105,"201051344000868","174011545737251",33.89,3.30,0,333.63,407.27,91.2,86.1,0.415,1211012.1,1211012.1,43596,0,0,0,L,1122011218,1,122.91,123.59,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552679112,289441.00
03/15/2019 15:45,2,2.908,ACTIVE,216.67,359.78,60.038,1552679105,"201051344000576","174011545737251",32.54,4.50,0,339.04,399.76,95.8,90.6,0.442,1229073.3,1229073.3,15634,0,0,0,L,1122011218,1,123.36,123.59,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552679113,289442.00
03/15/2019 15:45,2,2.520,ACTIVE,216.45,373.91,60.012,1552679105,"201051344001158","174011545737251",34.15,4.50,0,334.84,411.78,87.1,82.1,0.402,1206602.2,1206602.2,11855,0,0,0,L,1122011218,1,123.14,123.36,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552679114,289443.00
03/15/2019 15:45,2,2.998,ACTIVE,215.54,360.08,60.017,1552679105,"201051344000917","174011545737251",32.48,11.00,0,333.03,396.15,98.6,93.3,0.438,1221154.9,1221154.9,19525,0,0,0,L,1122011218,1,123.36,123.14,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552679115,289444.00
03/15/2019 15:45,2,2.957,ACTIVE,215.09,353.47,60.028,1552679105,"201051344000417","174011545737251",21.31,7.00,0,333.03,378.42,63.9,59.7,0.526,986121.1,986121.1,19754,0,0,0,L,1122011218,1,123.14,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552679116,289445.00
03/15/2019 15:45,2,3.031,ACTIVE,215.09,360.38,60.017,1552679105,"201051344000685","174011545737251",32.54,8.00,0,336.94,398.26,100.0,94.5,0.477,1225769.0,1225769.0,19736,0,0,0,L,1122011218,1,123.81,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552679117,289446.00
03/15/2019 15:45,2,3.090,ACTIVE,215.77,354.67,60.006,1552679105,"201051344000651","174011545737251",32.07,7.00,0,339.95,399.76,100.4,95.0,0.451,1218463.9,1218463.9,19720,0,0,0,L,1122011218,1,124.04,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552679118,289447.00
03/15/2019 15:45,2,3.068,ACTIVE,215.32,359.78,60.049,1552679105,"201051344000594","174011545737251",32.42,8.50,0,337.54,398.86,100.8,95.3,0.455,1231954.8,1231954.8,43546,0,0,0,L,1122011218,1,122.68,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552679119,289448.00
03/15/2019 15:45,2,2.395,ACTIVE,216.22,375.71,60.065,1552679105,"201051344000469","174011545737251",34.35,3.00,0,334.24,413.89,83.2,78.4,0.389,1210772.0,1210772.0,11842,0,0,0,L,1122011218,1,122.91,123.81,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552679120,289449.00
03/15/2019 15:45,2,3.035,ACTIVE,215.77,361.89,60.043,1552679105,"201051344000585","174011545737251",32.76,8.00,0,337.24,399.46,100.7,95.2,0.451,1231115.4,1231115.4,19770,0,0,0,L,1122011218,1,123.14,123.14,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552679121,289450.00
03/15/2019 15:45,2,2.959,ACTIVE,216.90,357.98,60.012,1552679105,"201051344000853","174011545737251",32.32,6.70,0,340.25,398.56,96.9,91.6,0.420,1233776.7,1233776.7,11438,0,0,0,L,1122011218,1,123.81,123.81,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552679122,289451.00
03/15/2019 15:45,2,3.037,ACTIVE,215.09,355.88,60.006,1552679105,"201051344001145","174011545737251",32.18,7.30,0,339.04,397.96,99.0,93.7,0.455,1234020.5,1234020.5,19686,0,0,0,L,1122011218,1,123.36,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552679123,289452.00
03/15/2019 15:45,2,3.016,ACTIVE,215.54,362.19,60.012,1552679105,"201051344000438","174011545737251",32.76,10.00,0,339.95,402.46,100.0,94.6,0.451,1226750.3,1226750.3,19728,0,0,0,L,1122011218,1,123.81,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552679123,289453.00
03/15/2019 15:45,2,3.064,ACTIVE,215.32,356.78,60.022,1552679105,"201051344001135","174011545737251",32.20,11.00,0,336.04,399.76,100.0,94.6,0.451,1213786.1,1213786.1,19681,0,0,0,L,1122011218,1,123.36,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552679124,289454.00
03/15/2019 15:45,2,2.842,ACTIVE,216.22,358.28,60.028,1552679105,"201051344000983","174011545737251",32.48,6.30,0,339.65,402.77,93.5,88.3,0.442,1232098.3,1232098.3,11446,0,0,0,L,1122011218,1,123.36,123.36,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552679125,289455.00
03/15/2019 15:45,2,2.908,ACTIVE,215.77,362.19,60.006,1552679105,"201051344001203","174011545737251",32.92,8.50,0,333.33,398.86,96.9,91.6,0.451,1221411.8,1221411.8,19728,0,0,0,L,1122011218,1,124.04,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552679126,289456.00
03/15/2019 15:45,2,2.961,ACTIVE,215.09,359.18,60.012,1552679105,"201051344001230","174011545737251",32.50,7.70,0,332.43,400.96,97.5,92.2,0.446,1218513.8,1218513.8,19539,0,0,0,L,1122011218,1,123.59,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552679127,289457.00
03/15/2019 15:45,2,3.027,ACTIVE,215.09,357.08,60.012,1552679105,"201051344000646","174011545737251",32.24,9.70,0,336.34,401.26,98.9,93.5,0.460,1211577.8,1211577.8,19700,0,0,0,L,1122011218,1,123.59,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552679128,289458.00
03/15/2019 15:45,2,2.758,ACTIVE,216.00,367.60,60.038,1552679105,"201051344000867","174011545737251",33.42,6.00,0,333.63,403.07,93.2,88.1,0.411,1209706.9,1209706.9,43620,0,0,0,L,1122011218,1,123.36,123.14,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552679129,289459.00
03/15/2019 15:45,2,2.795,ACTIVE,216.22,366.10,60.028,1552679105,"201051344000633","174011545737251",33.30,10.70,0,332.43,398.26,94.2,89.0,0.420,1208403.2,1208403.2,43670,0,0,0,L,1122011218,1,123.59,123.59,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552679130,289460.00
03/15/2019 15:45,2,3.049,ACTIVE,214.87,356.18,59.985,1552679105,"201051344000955","174011545737251",32.14,12.70,0,337.54,397.96,99.2,93.9,0.451,1231087.0,1231087.0,19721,0,0,0,L,1122011218,1,122.91,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552679131,289461.00
03/15/2019 15:45,2,2.896,ACTIVE,216.00,359.18,60.028,1552679105,"201051344000648","174011545737251",32.48,4.00,0,338.14,399.16,95.3,90.1,0.433,1222055.7,1222055.7,43177,0,0,0,L,1122011218,1,122.68,123.81,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552679132,289462.00
03/15/2019 15:45,2,2.867,ACTIVE,216.45,358.88,60.033,1552679105,"201051344000645","174011545737251",32.40,5.50,0,336.34,398.86,94.1,88.9,0.420,1226664.7,1226664.7,43138,0,0,0,L,1122011218,1,123.36,123.81,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552679133,289463.00
03/15/2019 15:45,2,3.012,ACTIVE,216.00,359.18,60.049,1552679105,"201051344000569","174011545737251",32.44,5.00,0,340.25,400.36,98.9,93.5,0.451,1242571.0,1242571.0,11360,0,0,0,L,1122011218,1,122.68,123.59,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552679134,289464.00
03/15/2019 15:45,2,2.896,ACTIVE,216.45,359.48,60.022,1552679105,"179051228000119","174011545737251",32.62,8.50,0,338.44,400.06,95.8,90.5,0.442,30355.7,30355.7,11435,0,0,0,L,46974696,1,123.36,124.04,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552679135,289465.00
03/15/2019 16:00,2,2.576,ACTIVE,216.22,359.78,60.033,1552680004,"201051344000579","174011545737251",32.74,8.50,0,327.02,398.56,85.5,80.6,0.384,1242621.1,1242621.1,11809,0,0,0,L,1122011218,1,122.91,123.36,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552680005,289466.00
03/15/2019 16:00,2,2.543,ACTIVE,214.87,361.59,60.033,1552680004,"201051344001025","174011545737251",32.94,11.00,0,329.73,398.26,84.8,80.0,0.371,1225229.3,1225229.3,19734,0,0,0,L,1122011218,1,123.14,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552680006,289467.00
03/15/2019 16:00,2,2.539,ACTIVE,214.87,358.28,60.001,1552680004,"201051344001093","174011545737251",32.52,7.30,0,326.42,397.96,83.7,78.8,0.367,1209253.1,1209253.1,19748,0,0,0,L,1122011218,1,123.36,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552680007,289468.00
03/15/2019 16:00,2,2.398,ACTIVE,215.77,366.40,60.065,1552680004,"201051344000458","174011545737251",32.36,6.00,0,328.22,400.36,78.6,73.9,0.650,1226023.9,1226023.9,11552,0,0,0,L,1122011218,1,122.91,123.59,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552680008,289469.00
03/15/2019 16:00,2,2.492,ACTIVE,214.41,363.09,60.001,1552680004,"201051344000890","174011545737251",33.06,9.30,0,334.24,401.56,83.5,78.7,0.371,1223926.2,1223926.2,19682,0,0,0,L,1122011218,1,123.59,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552680009,289470.00
03/15/2019 16:00,2,1.666,ACTIVE,215.77,351.37,60.065,1552680004,"201051344000988","174011545737251",22.84,3.00,0,333.93,370.60,38.6,35.4,0.305,950908.3,950908.3,11910,0,0,0,L,1122011218,1,122.68,123.59,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552680010,289471.00
03/15/2019 16:00,2,2.523,ACTIVE,215.32,359.18,60.033,1552680004,"201051344000582","174011545737251",32.56,7.00,0,331.53,401.56,83.2,78.4,0.376,1203419.2,1203419.2,19653,0,0,0,L,1122011218,1,123.59,122.68,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552680011,289472.00
03/15/2019 16:00,2,2.203,ACTIVE,215.54,377.82,60.017,1552680004,"201051344000868","174011545737251",33.64,3.00,0,340.25,407.27,75.2,70.6,0.610,1211029.8,1211029.8,43597,0,0,0,L,1122011218,1,122.46,123.59,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552680012,289473.00
03/15/2019 16:00,2,2.420,ACTIVE,216.22,368.80,59.990,1552680004,"201051344000576","174011545737251",32.46,4.00,0,325.52,401.26,79.5,74.8,0.650,1229092.0,1229092.0,15635,0,0,0,L,1122011218,1,123.14,123.36,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552680013,289474.00
03/15/2019 16:00,2,2.182,ACTIVE,216.00,381.12,60.043,1552680004,"201051344001158","174011545737251",33.91,4.00,0,339.65,411.78,74.8,70.3,0.619,1206619.8,1206619.8,11856,0,0,0,L,1122011218,1,122.91,123.36,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552680014,289475.00
03/15/2019 16:00,2,2.580,ACTIVE,215.09,356.78,60.038,1552680004,"201051344000917","174011545737251",32.28,10.70,0,329.13,397.66,84.4,79.5,0.371,1221174.3,1221174.3,19526,0,0,0,L,1122011218,1,123.36,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552680015,289476.00
03/15/2019 16:00,2,2.494,ACTIVE,214.87,350.17,60.054,1552680004,"201051344000417","174011545737251",21.41,7.30,0,332.43,380.22,54.1,50.3,0.451,986133.6,986133.6,19755,0,0,0,L,1122011218,1,123.14,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552680016,289477.00
03/15/2019 16:00,2,2.580,ACTIVE,214.64,360.08,60.022,1552680004,"201051344000685","174011545737251",32.62,8.50,0,326.72,396.75,85.2,80.3,0.402,1225788.7,1225788.7,19737,0,0,0,L,1122011218,1,123.81,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552680017,289478.00
03/15/2019 16:00,2,2.561,ACTIVE,215.09,361.59,60.022,1552680004,"201051344000651","174011545737251",32.82,7.70,0,324.92,396.45,85.1,80.2,0.384,1218483.8,1218483.8,19721,0,0,0,L,1122011218,1,124.04,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552680017,289479.00
03/15/2019 16:00,2,2.602,ACTIVE,215.09,360.69,60.012,1552680004,"201051344000594","174011545737251",32.56,9.30,0,325.22,398.56,85.8,80.9,0.393,1231974.7,1231974.7,43547,0,0,0,L,1122011218,1,122.68,122.91,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552680018,289480.00
03/15/2019 16:00,2,1.949,ACTIVE,216.00,382.63,60.033,1552680004,"201051344000469","174011545737251",34.31,2.50,0,342.35,413.89,67.7,63.4,0.557,1210788.0,1210788.0,11843,0,0,0,L,1122011218,1,122.46,124.04,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552680019,289481.00
03/15/2019 16:00,2,2.617,ACTIVE,215.09,359.18,60.006,1552680004,"201051344000585","174011545737251",32.54,9.00,0,324.62,396.45,86.3,81.4,0.389,1231135.4,1231135.4,19771,0,0,0,L,1122011218,1,123.14,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552680020,289482.00
03/15/2019 16:00,2,2.500,ACTIVE,216.45,359.78,60.022,1552680004,"201051344000853","174011545737251",32.68,6.30,0,326.12,400.66,82.7,77.9,0.367,1233795.9,1233795.9,11439,0,0,0,L,1122011218,1,123.36,123.59,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552680021,289483.00
03/15/2019 16:00,2,2.625,ACTIVE,214.64,356.78,60.033,1552680004,"201051344001145","174011545737251",32.34,7.70,0,331.53,398.56,86.0,81.1,0.393,1234040.2,1234040.2,19687,0,0,0,L,1122011218,1,123.36,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552680022,289484.00
03/15/2019 16:00,2,2.631,ACTIVE,215.32,358.58,60.006,1552680004,"201051344000438","174011545737251",32.50,9.70,0,323.41,397.96,86.6,81.7,0.393,1226770.3,1226770.3,19729,0,0,0,L,1122011218,1,123.59,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552680023,289485.00
03/15/2019 16:00,2,2.639,ACTIVE,215.09,355.28,60.049,1552680004,"201051344001135","174011545737251",32.20,11.00,0,330.03,396.45,86.1,81.2,0.380,1213806.0,1213806.0,19682,0,0,0,L,1122011218,1,123.59,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552680024,289486.00
03/15/2019 16:00,2,2.363,ACTIVE,216.00,371.51,60.038,1552680004,"201051344000983","174011545737251",32.76,3.70,0,332.43,401.86,78.4,73.7,0.663,1232116.7,1232116.7,11447,0,0,0,L,1122011218,1,123.14,123.36,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552680025,289487.00
03/15/2019 16:00,2,2.557,ACTIVE,215.54,355.88,60.049,1552680004,"201051344001203","174011545737251",32.32,8.50,0,330.33,398.26,83.7,78.8,0.380,1221431.2,1221431.2,19729,0,0,0,L,1122011218,1,124.04,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552680026,289488.00
03/15/2019 16:00,2,2.568,ACTIVE,214.64,358.88,60.054,1552680004,"201051344001230","174011545737251",32.46,8.50,0,325.52,399.46,84.5,79.6,0.384,1218533.3,1218533.3,19540,0,0,0,L,1122011218,1,123.36,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552680027,289489.00
03/15/2019 16:00,2,2.641,ACTIVE,214.87,355.58,60.054,1552680004,"201051344000646","174011545737251",32.16,9.70,0,324.62,396.15,86.1,81.1,0.393,1211597.7,1211597.7,19701,0,0,0,L,1122011218,1,123.59,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552680028,289490.00
03/15/2019 16:00,2,2.281,ACTIVE,215.77,374.21,59.996,1552680004,"201051344000867","174011545737251",33.26,4.50,0,339.65,406.67,76.8,72.2,0.614,1209725.1,1209725.1,43621,0,0,0,L,1122011218,1,123.14,123.36,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552680029,289491.00
03/15/2019 16:00,2,2.420,ACTIVE,216.00,364.59,60.033,1552680004,"201051344000633","174011545737251",33.14,10.70,0,330.03,401.56,81.4,76.6,0.354,1208422.1,1208422.1,43671,0,0,0,L,1122011218,1,123.36,123.59,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552680029,289492.00
03/15/2019 16:00,2,2.648,ACTIVE,214.64,357.98,60.012,1552680004,"201051344000955","174011545737251",32.36,13.00,0,326.12,397.05,86.8,81.9,0.389,1231107.0,1231107.0,19722,0,0,0,L,1122011218,1,122.91,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552680030,289493.00
03/15/2019 16:00,2,2.479,ACTIVE,215.77,354.97,60.028,1552680004,"201051344000648","174011545737251",32.18,3.30,0,322.51,401.26,80.8,76.0,0.367,1222074.5,1222074.5,43178,0,0,0,L,1122011218,1,122.46,123.81,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552680031,289494.00
03/15/2019 16:00,2,2.430,ACTIVE,216.00,357.38,60.012,1552680004,"201051344000645","174011545737251",32.44,4.00,0,323.11,400.66,79.9,75.2,0.349,1226683.3,1226683.3,43139,0,0,0,L,1122011218,1,123.14,123.59,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552680032,289495.00
03/15/2019 16:00,2,2.617,ACTIVE,216.00,355.88,60.049,1552680004,"201051344000569","174011545737251",32.18,6.30,0,326.12,398.86,85.3,80.4,0.389,1242590.9,1242590.9,11361,0,0,0,L,1122011218,1,122.46,123.59,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552680033,289496.00
03/15/2019 16:00,2,2.510,ACTIVE,216.45,357.98,60.033,1552680004,"179051228000119","174011545737251",32.54,9.00,0,325.52,403.97,82.7,77.9,0.376,30375.0,30375.0,11436,0,0,0,L,46974696,1,123.14,124.27,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552680034,289497.00
03/15/2019 16:15,2,1.525,ACTIVE,214.64,361.29,59.996,1552680904,"201051344000579","174011545737251",32.58,6.30,0,331.83,402.77,50.3,46.7,0.398,1242637.1,1242637.1,11810,0,0,0,L,1122011218,1,122.23,122.68,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552680905,289498.00
03/15/2019 16:15,2,1.508,ACTIVE,214.41,359.78,60.022,1552680904,"201051344001025","174011545737251",32.44,9.00,0,335.44,400.06,49.6,45.9,0.384,1225245.2,1225245.2,19735,0,0,0,L,1122011218,1,122.46,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552680906,289499.00
03/15/2019 16:15,2,1.568,ACTIVE,214.19,358.58,60.006,1552680904,"201051344001093","174011545737251",32.14,6.00,0,329.73,396.75,51.0,47.3,0.393,1209269.0,1209269.0,19749,0,0,0,L,1122011218,1,122.68,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552680907,289500.00
03/15/2019 16:15,2,1.502,ACTIVE,214.19,357.38,59.985,1552680904,"201051344000458","174011545737251",32.12,5.00,0,327.02,399.76,48.9,45.3,0.393,1226038.8,1226038.8,11553,0,0,0,L,1122011218,1,122.23,122.68,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552680908,289501.00
03/15/2019 16:15,2,1.486,ACTIVE,213.96,358.28,59.975,1552680904,"201051344000890","174011545737251",32.28,7.70,0,332.13,402.46,48.6,45.0,0.376,1223941.9,1223941.9,19683,0,0,0,L,1122011218,1,122.68,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552680909,289502.00
03/15/2019 16:15,2,0.982,ACTIVE,214.41,345.06,60.022,1552680904,"201051344000988","174011545737251",22.46,3.30,0,326.12,368.50,22.4,19.7,0.177,950915.2,950915.2,11911,0,0,0,L,1122011218,1,122.01,122.91,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552680910,289503.00
03/15/2019 16:15,2,1.469,ACTIVE,214.87,355.88,60.022,1552680904,"201051344000582","174011545737251",31.95,5.50,0,333.63,401.56,47.6,44.0,0.367,1203434.7,1203434.7,19654,0,0,0,L,1122011218,1,122.91,122.68,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552680911,289504.00
03/15/2019 16:15,2,1.377,ACTIVE,214.19,365.80,59.990,1552680904,"201051344000868","174011545737251",33.02,2.50,0,352.27,407.27,46.1,42.6,0.358,1211044.0,1211044.0,43598,0,0,0,L,1122011218,1,122.01,123.14,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552680912,289505.00
03/15/2019 16:15,2,1.502,ACTIVE,214.87,361.59,60.006,1552680904,"201051344000576","174011545737251",32.52,3.00,0,328.82,399.46,49.5,45.9,0.389,1229107.1,1229107.1,15636,0,0,0,L,1122011218,1,122.46,122.91,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552680913,289506.00
03/15/2019 16:15,2,1.291,ACTIVE,214.41,367.00,60.006,1552680904,"201051344001158","174011545737251",33.30,3.70,0,351.07,409.08,43.5,40.1,0.349,1206633.7,1206633.7,11857,0,0,0,L,1122011218,1,122.01,122.68,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552680914,289507.00
03/15/2019 16:15,2,1.521,ACTIVE,214.41,353.17,59.996,1552680904,"201051344000917","174011545737251",31.67,8.00,0,329.13,394.65,48.8,45.2,0.389,1221190.1,1221190.1,19527,0,0,0,L,1122011218,1,122.68,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552680915,289508.00
03/15/2019 16:15,2,1.482,ACTIVE,214.41,345.66,60.017,1552680904,"201051344000417","174011545737251",21.57,6.70,0,322.51,373.01,32.4,29.3,0.256,986143.7,986143.7,19756,0,0,0,L,1122011218,1,122.68,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552680916,289509.00
03/15/2019 16:15,2,1.514,ACTIVE,214.41,361.89,60.006,1552680904,"201051344000685","174011545737251",32.56,6.70,0,327.62,398.26,50.0,46.3,0.415,1225804.7,1225804.7,19738,0,0,0,L,1122011218,1,123.36,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552680917,289510.00
03/15/2019 16:15,2,1.646,ACTIVE,214.41,348.66,59.990,1552680904,"201051344000651","174011545737251",20.48,6.00,0,332.13,398.26,34.2,31.1,0.278,1218499.7,1218499.7,19722,0,0,0,L,1122011218,1,123.14,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552680917,289511.00
03/15/2019 16:15,2,1.539,ACTIVE,213.74,359.18,60.033,1552680904,"201051344000594","174011545737251",32.16,7.00,0,324.32,399.46,50.2,46.6,0.393,1231990.7,1231990.7,43548,0,0,0,L,1122011218,1,122.01,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552680918,289512.00
03/15/2019 16:15,2,1.221,ACTIVE,214.64,373.61,60.012,1552680904,"201051344000469","174011545737251",34.03,2.00,0,356.48,409.98,42.1,38.7,0.331,1210800.8,1210800.8,11844,0,0,0,L,1122011218,1,122.01,123.14,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552680919,289513.00
03/15/2019 16:15,2,1.531,ACTIVE,214.41,357.38,60.012,1552680904,"201051344000585","174011545737251",32.08,6.70,0,329.13,397.96,49.8,46.1,0.393,1231151.4,1231151.4,19772,0,0,0,L,1122011218,1,122.46,122.68,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552680920,289514.00
03/15/2019 16:15,2,1.568,ACTIVE,214.87,359.18,60.033,1552680904,"201051344000853","174011545737251",32.32,4.00,0,330.03,399.46,51.4,47.7,0.402,1233811.6,1233811.6,11440,0,0,0,L,1122011218,1,122.68,123.14,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552680921,289515.00
03/15/2019 16:15,2,1.543,ACTIVE,214.41,357.38,60.022,1552680904,"201051344001145","174011545737251",32.08,6.30,0,326.42,396.45,50.2,46.5,0.402,1234056.3,1234056.3,19688,0,0,0,L,1122011218,1,122.68,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552680922,289516.00
03/15/2019 16:15,2,1.584,ACTIVE,214.41,364.59,60.028,1552680904,"201051344000438","174011545737251",32.76,7.70,0,330.33,397.66,52.6,48.8,0.415,1226786.7,1226786.7,19730,0,0,0,L,1122011218,1,122.91,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552680923,289517.00
03/15/2019 16:15,2,1.535,ACTIVE,214.19,360.99,60.012,1552680904,"201051344001135","174011545737251",32.52,9.00,0,328.22,395.55,50.6,47.0,0.389,1213822.1,1213822.1,19683,0,0,0,L,1122011218,1,122.68,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552680924,289518.00
03/15/2019 16:15,2,1.496,ACTIVE,214.41,360.08,60.038,1552680904,"201051344000983","174011545737251",32.40,3.30,0,330.03,402.16,49.1,45.5,0.402,1232131.6,1232131.6,11448,0,0,0,L,1122011218,1,122.23,122.68,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552680925,289519.00
03/15/2019 16:15,2,1.518,ACTIVE,214.41,355.88,60.038,1552680904,"201051344001203","174011545737251",31.99,6.70,0,333.63,398.86,49.2,45.5,0.398,1221446.8,1221446.8,19730,0,0,0,L,1122011218,1,123.14,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552680926,289520.00
03/15/2019 16:15,2,1.492,ACTIVE,213.96,356.48,60.038,1552680904,"201051344001230","174011545737251",32.03,6.30,0,329.43,397.05,48.5,44.9,0.393,1218548.9,1218548.9,19541,0,0,0,L,1122011218,1,122.68,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552680927,289521.00
03/15/2019 16:15,2,1.596,ACTIVE,213.96,358.88,60.043,1552680904,"201051344000646","174011545737251",32.14,7.30,0,326.72,395.25,52.0,48.2,0.424,1211613.8,1211613.8,19702,0,0,0,L,1122011218,1,122.91,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552680928,289522.00
03/15/2019 16:15,2,1.363,ACTIVE,214.41,361.29,60.028,1552680904,"201051344000867","174011545737251",32.74,4.00,0,347.46,406.97,45.3,41.8,0.354,1209739.3,1209739.3,43622,0,0,0,L,1122011218,1,122.46,122.68,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552680929,289523.00
03/15/2019 16:15,2,1.445,ACTIVE,214.64,360.99,60.017,1552680904,"201051344000633","174011545737251",32.54,8.00,0,333.63,400.66,47.7,44.1,0.384,1208437.2,1208437.2,43672,0,0,0,L,1122011218,1,122.68,123.14,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552680930,289524.00
03/15/2019 16:15,2,1.648,ACTIVE,213.74,357.98,60.006,1552680904,"201051344000955","174011545737251",32.10,10.30,0,330.03,393.45,53.6,49.8,0.433,1231123.4,1231123.4,19723,0,0,0,L,1122011218,1,122.23,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552680931,289525.00
03/15/2019 16:15,2,1.572,ACTIVE,214.41,354.97,60.017,1552680904,"201051344000648","174011545737251",31.95,2.50,0,326.42,397.96,50.9,47.2,0.402,1222089.8,1222089.8,43179,0,0,0,L,1122011218,1,121.78,122.91,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552680932,289526.00
03/15/2019 16:15,2,1.547,ACTIVE,214.64,358.58,60.017,1552680904,"201051344000645","174011545737251",32.18,3.30,0,325.22,399.16,50.5,46.8,0.398,1226698.4,1226698.4,43140,0,0,0,L,1122011218,1,122.68,122.91,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552680932,289527.00
03/15/2019 16:15,2,1.664,ACTIVE,214.41,360.38,60.012,1552680904,"201051344000569","174011545737251",32.28,3.70,0,322.51,399.16,54.5,50.6,0.438,1242607.2,1242607.2,11362,0,0,0,L,1122011218,1,122.01,123.14,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552680934,289528.00
03/15/2019 16:15,2,1.619,ACTIVE,214.64,356.48,60.043,1552680904,"179051228000119","174011545737251",32.20,6.30,0,325.22,399.76,52.8,49.1,0.424,30390.7,30390.7,11437,0,0,0,L,46974696,1,122.46,123.36,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552680934,289529.00
03/15/2019 16:30,2,1.477,ACTIVE,215.32,379.02,60.022,1552681804,"201051344000579","174011545737251",34.45,5.50,0,335.74,398.26,51.5,47.8,0.402,1242648.3,1242648.3,11811,0,0,0,L,1122011218,1,122.68,122.91,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552681806,289530.00
03/15/2019 16:30,2,1.781,ACTIVE,214.41,368.80,60.028,1552681804,"201051344001025","174011545737251",33.18,7.30,0,332.43,394.35,59.9,55.8,0.464,1225256.5,1225256.5,19736,0,0,0,L,1122011218,1,122.68,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552681807,289531.00
03/15/2019 16:30,2,2.027,ACTIVE,214.87,367.60,60.006,1552681804,"201051344001093","174011545737251",32.78,5.50,0,330.93,392.55,67.3,63.0,0.517,1209281.4,1209281.4,19750,0,0,0,L,1122011218,1,123.14,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552681808,289532.00
03/15/2019 16:30,2,1.916,ACTIVE,215.09,370.00,59.996,1552681804,"201051344000458","174011545737251",33.10,4.50,0,339.34,396.75,64.3,60.2,0.530,1226051.1,1226051.1,11554,0,0,0,L,1122011218,1,122.46,123.14,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552681808,289533.00
03/15/2019 16:30,2,1.744,ACTIVE,214.41,368.20,60.038,1552681804,"201051344000890","174011545737251",33.08,7.00,0,333.03,391.04,58.4,54.5,0.451,1223953.1,1223953.1,19684,0,0,0,L,1122011218,1,123.14,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552681809,289534.00
03/15/2019 16:30,2,1.053,ACTIVE,215.09,347.46,60.033,1552681804,"201051344000988","174011545737251",22.76,3.00,0,333.33,357.68,24.3,21.5,0.181,950920.0,950920.0,11912,0,0,0,L,1122011218,1,122.46,123.36,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552681810,289535.00
03/15/2019 16:30,2,1.852,ACTIVE,215.32,362.79,60.006,1552681804,"201051344000582","174011545737251",32.30,4.50,0,333.33,389.84,60.6,56.5,0.477,1203445.8,1203445.8,19655,0,0,0,L,1122011218,1,123.36,122.91,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552681811,289536.00
03/15/2019 16:30,2,1.479,ACTIVE,214.87,379.32,60.038,1552681804,"201051344000868","174011545737251",34.39,2.00,0,335.14,399.16,51.5,47.8,0.402,1211054.8,1211054.8,43599,0,0,0,L,1122011218,1,122.23,123.59,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552681812,289537.00
03/15/2019 16:30,2,1.787,ACTIVE,215.54,377.52,60.043,1552681804,"201051344000576","174011545737251",33.93,2.50,0,342.95,400.66,61.5,57.4,0.486,1229119.3,1229119.3,15637,0,0,0,L,1122011218,1,122.68,123.14,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552681813,289538.00
03/15/2019 16:30,2,1.252,ACTIVE,215.32,375.71,60.086,1552681804,"201051344001158","174011545737251",34.27,3.30,0,336.04,393.75,43.5,40.1,0.349,1206643.2,1206643.2,11858,0,0,0,L,1122011218,1,122.46,123.14,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552681814,289539.00
03/15/2019 16:30,2,2.008,ACTIVE,214.87,362.79,60.038,1552681804,"201051344000917","174011545737251",32.24,7.30,0,335.44,394.05,65.5,61.3,0.535,1221201.8,1221201.8,19528,0,0,0,L,1122011218,1,122.91,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552681815,289540.00
03/15/2019 16:30,2,1.619,ACTIVE,214.64,347.76,60.017,1552681804,"201051344000417","174011545737251",21.87,6.30,0,332.73,361.59,35.9,32.7,0.278,986150.8,986150.8,19757,0,0,0,L,1122011218,1,122.91,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552681816,289541.00
03/15/2019 16:30,2,1.703,ACTIVE,214.64,370.30,60.022,1552681804,"201051344000685","174011545737251",33.22,6.00,0,336.04,394.35,57.3,53.4,0.473,1225815.9,1225815.9,19739,0,0,0,L,1122011218,1,123.59,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552681817,289542.00
03/15/2019 16:30,2,1.641,ACTIVE,214.87,375.71,60.028,1552681804,"201051344000651","174011545737251",33.91,5.00,0,332.73,395.85,56.3,52.4,0.442,1218510.9,1218510.9,19723,0,0,0,L,1122011218,1,123.36,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552681818,289543.00
03/15/2019 16:30,2,1.734,ACTIVE,214.41,371.81,60.038,1552681804,"201051344000594","174011545737251",33.36,6.00,0,332.13,395.85,58.6,54.7,0.460,1232002.5,1232002.5,43549,0,0,0,L,1122011218,1,122.23,122.68,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552681819,289544.00
03/15/2019 16:30,2,1.330,ACTIVE,215.09,382.63,60.049,1552681804,"201051344000469","174011545737251",34.91,2.00,0,334.24,400.96,47.0,43.4,0.376,1210810.5,1210810.5,11845,0,0,0,L,1122011218,1,122.01,123.59,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552681820,289545.00
03/15/2019 16:30,2,1.869,ACTIVE,215.09,367.00,60.059,1552681804,"201051344000585","174011545737251",32.82,6.00,0,333.03,390.44,62.1,58.0,0.499,1231163.2,1231163.2,19773,0,0,0,L,1122011218,1,122.68,122.91,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552681821,289546.00
03/15/2019 16:30,2,2.102,ACTIVE,215.54,367.00,60.012,1552681804,"201051344000853","174011545737251",32.68,3.70,0,334.54,395.25,69.5,65.1,0.557,1233824.7,1233824.7,11441,0,0,0,L,1122011218,1,122.91,123.36,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552681821,289547.00
03/15/2019 16:30,2,2.018,ACTIVE,214.64,364.89,60.038,1552681804,"201051344001145","174011545737251",32.50,5.50,0,334.24,394.65,66.4,62.2,0.544,1234068.0,1234068.0,19689,0,0,0,L,1122011218,1,122.91,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552681822,289548.00
03/15/2019 16:30,2,1.748,ACTIVE,214.64,379.32,60.028,1552681804,"201051344000438","174011545737251",34.19,7.00,0,333.63,400.06,60.6,56.5,0.477,1226798.7,1226798.7,19731,0,0,0,L,1122011218,1,123.36,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552681823,289549.00
03/15/2019 16:30,2,1.740,ACTIVE,214.41,370.00,60.038,1552681804,"201051344001135","174011545737251",33.30,7.70,0,333.63,393.75,58.7,54.7,0.460,1213833.5,1213833.5,19684,0,0,0,L,1122011218,1,122.91,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552681824,289550.00
03/15/2019 16:30,2,1.926,ACTIVE,215.09,374.51,60.043,1552681804,"201051344000983","174011545737251",33.54,3.30,0,341.75,398.56,65.3,61.2,0.548,1232144.0,1232144.0,11449,0,0,0,L,1122011218,1,122.46,122.91,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552681825,289551.00
03/15/2019 16:30,2,1.809,ACTIVE,214.87,365.80,60.049,1552681804,"201051344001203","174011545737251",32.76,6.00,0,336.94,391.64,60.0,56.0,0.491,1221458.1,1221458.1,19731,0,0,0,L,1122011218,1,123.59,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552681826,289552.00
03/15/2019 16:30,2,2.039,ACTIVE,214.41,362.19,60.038,1552681804,"201051344001230","174011545737251",32.14,6.30,0,332.43,389.84,66.4,62.1,0.539,1218560.5,1218560.5,19542,0,0,0,L,1122011218,1,123.14,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552681827,289553.00
03/15/2019 16:30,2,1.742,ACTIVE,214.19,367.30,60.054,1552681804,"201051344000646","174011545737251",32.92,6.70,0,333.63,391.34,58.1,54.2,0.473,1211625.5,1211625.5,19703,0,0,0,L,1122011218,1,123.14,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552681828,289554.00
03/15/2019 16:30,2,1.414,ACTIVE,214.87,370.00,60.028,1552681804,"201051344000867","174011545737251",33.56,3.30,0,333.93,388.34,48.1,44.5,0.371,1209749.7,1209749.7,43623,0,0,0,L,1122011218,1,122.68,122.91,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552681829,289555.00
03/15/2019 16:30,2,1.424,ACTIVE,215.32,373.61,60.028,1552681804,"201051344000633","174011545737251",33.83,6.70,0,336.34,390.14,48.8,45.1,0.384,1208447.7,1208447.7,43673,0,0,0,L,1122011218,1,122.91,123.36,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552681830,289556.00
03/15/2019 16:30,2,1.814,ACTIVE,214.41,376.31,60.038,1552681804,"201051344000955","174011545737251",33.87,9.00,0,331.53,399.76,62.4,58.3,0.495,1231135.7,1231135.7,19724,0,0,0,L,1122011218,1,122.68,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552681831,289557.00
03/15/2019 16:30,2,1.992,ACTIVE,214.87,370.90,60.006,1552681804,"201051344000648","174011545737251",33.08,2.00,0,333.93,397.05,66.8,62.5,0.544,1222102.4,1222102.4,43180,0,0,0,L,1122011218,1,122.01,123.36,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552681832,289558.00
03/15/2019 16:30,2,1.910,ACTIVE,215.32,371.21,60.059,1552681804,"201051344000645","174011545737251",33.34,3.00,0,339.34,397.05,64.4,60.2,0.508,1226710.8,1226710.8,43141,0,0,0,L,1122011218,1,122.91,123.36,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552681833,289559.00
03/15/2019 16:30,2,2.195,ACTIVE,214.87,370.60,60.086,1552681804,"201051344000569","174011545737251",32.86,3.30,0,333.63,395.85,73.1,68.7,0.601,1242620.9,1242620.9,11363,0,0,0,L,1122011218,1,122.01,123.36,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552681833,289560.00
03/15/2019 16:30,2,2.145,ACTIVE,215.32,364.29,60.038,1552681804,"179051228000119","174011545737251",32.34,6.00,0,336.34,394.65,70.3,65.9,0.579,30404.0,30404.0,11438,0,0,0,L,46974696,1,122.68,123.81,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552681834,289561.00
03/15/2019 16:45,2,1.926,ACTIVE,215.77,382.33,59.996,1552682704,"201051344000579","174011545737251",34.43,5.50,0,362.19,411.78,67.2,63.0,0.544,1242662.0,1242662.0,11812,0,0,0,L,1122011218,1,122.68,123.14,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552682706,289562.00
03/15/2019 16:45,2,2.053,ACTIVE,215.32,381.42,60.043,1552682704,"201051344001025","174011545737251",34.21,7.30,0,351.37,409.98,71.2,66.8,0.548,1225271.9,1225271.9,19737,0,0,0,L,1122011218,1,123.14,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552682706,289563.00
03/15/2019 16:45,2,2.355,ACTIVE,215.32,358.28,60.043,1552682704,"201051344001093","174011545737251",32.58,6.30,0,341.45,400.96,77.8,73.1,0.345,1209298.4,1209298.4,19751,0,0,0,L,1122011218,1,123.36,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552682707,289564.00
03/15/2019 16:45,2,2.033,ACTIVE,215.32,370.00,60.043,1552682704,"201051344000458","174011545737251",33.00,5.00,0,347.76,400.96,68.0,63.7,0.557,1226066.7,1226066.7,11555,0,0,0,L,1122011218,1,122.68,123.36,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552682708,289565.00
03/15/2019 16:45,2,2.117,ACTIVE,214.87,378.12,60.033,1552682704,"201051344000890","174011545737251",33.87,7.00,0,348.66,406.07,72.6,68.2,0.583,1223968.4,1223968.4,19685,0,0,0,L,1122011218,1,123.36,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552682709,289566.00
03/15/2019 16:45,2,1.039,ACTIVE,215.32,347.76,60.017,1552682704,"201051344000988","174011545737251",23.12,2.50,0,334.54,359.18,24.3,21.6,0.186,950925.5,950925.5,11913,0,0,0,L,1122011218,1,122.46,123.59,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552682710,289567.00
03/15/2019 16:45,2,2.166,ACTIVE,215.77,375.11,60.059,1552682704,"201051344000582","174011545737251",33.30,4.50,0,342.05,406.67,73.0,68.5,0.579,1203461.3,1203461.3,19656,0,0,0,L,1122011218,1,123.59,123.14,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552682711,289568.00
03/15/2019 16:45,2,1.463,ACTIVE,215.09,382.63,60.038,1552682704,"201051344000868","174011545737251",34.75,2.00,0,359.78,403.07,51.6,47.9,0.407,1211066.8,1211066.8,43600,0,0,0,L,1122011218,1,122.23,123.59,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552682712,289569.00
03/15/2019 16:45,2,2.107,ACTIVE,215.77,371.81,60.043,1552682704,"201051344000576","174011545737251",32.94,3.00,0,348.36,403.97,70.3,66.0,0.561,1229134.9,1229134.9,15638,0,0,0,L,1122011218,1,122.91,123.36,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552682713,289570.00
03/15/2019 16:45,2,1.312,ACTIVE,215.77,381.73,60.033,1552682704,"201051344001158","174011545737251",34.81,3.30,0,336.94,403.07,46.2,42.7,0.367,1206653.4,1206653.4,11859,0,0,0,L,1122011218,1,122.68,123.36,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552682714,289571.00
03/15/2019 16:45,2,2.420,ACTIVE,215.54,357.98,60.006,1552682704,"201051344000917","174011545737251",32.42,9.00,0,338.74,398.56,79.5,74.8,0.349,1221218.6,1221218.6,19529,0,0,0,L,1122011218,1,123.36,123.14,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552682715,289572.00
03/15/2019 16:45,2,2.047,ACTIVE,215.32,350.77,60.059,1552682704,"201051344000417","174011545737251",22.03,6.70,0,333.03,369.10,45.6,42.1,0.376,986160.3,986160.3,19758,0,0,0,L,1122011218,1,123.14,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552682716,289573.00
03/15/2019 16:45,2,2.275,ACTIVE,215.09,379.02,60.006,1552682704,"201051344000685","174011545737251",33.58,6.30,0,350.17,406.37,77.5,72.9,0.650,1225831.8,1225831.8,19740,0,0,0,L,1122011218,1,123.81,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552682717,289574.00
03/15/2019 16:45,2,2.090,ACTIVE,215.54,382.03,59.980,1552682704,"201051344000651","174011545737251",34.19,5.50,0,356.48,409.08,72.5,68.0,0.583,1218525.8,1218525.8,19724,0,0,0,L,1122011218,1,123.81,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552682718,289575.00
03/15/2019 16:45,2,2.053,ACTIVE,214.64,378.72,59.985,1552682704,"201051344000594","174011545737251",33.79,6.30,0,345.06,403.97,70.4,66.0,0.561,1232017.8,1232017.8,43550,0,0,0,L,1122011218,1,122.46,122.91,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552682719,289576.00
