ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/15/2019 16:45,2,1.311,ACTIVE,215.54,385.63,60.022,1552682704,"201051344000469","174011545737251",35.23,2.00,0,336.34,405.17,46.7,43.2,0.367,1210821.4,1210821.4,11846,0,0,0,L,1122011218,1,122.46,123.81,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552682719,289577.00
03/15/2019 16:45,2,2.279,ACTIVE,215.54,377.52,60.059,1552682704,"201051344000585","174011545737251",33.54,6.30,0,345.66,409.68,77.4,72.8,0.619,1231179.4,1231179.4,19774,0,0,0,L,1122011218,1,123.14,123.14,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552682721,289578.00
03/15/2019 16:45,2,2.283,ACTIVE,216.22,373.91,60.006,1552682704,"201051344000853","174011545737251",33.06,4.00,0,343.85,404.87,76.5,71.9,0.619,1233841.9,1233841.9,11442,0,0,0,L,1122011218,1,123.36,123.81,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552682721,289579.00
03/15/2019 16:45,2,2.521,ACTIVE,215.09,359.48,60.028,1552682704,"201051344001145","174011545737251",32.60,6.30,0,343.55,405.17,83.3,78.4,0.384,1234085.6,1234085.6,19690,0,0,0,L,1122011218,1,123.36,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552682722,289580.00
03/15/2019 16:45,2,2.293,ACTIVE,215.32,381.73,60.022,1552682704,"201051344000438","174011545737251",33.93,7.00,0,353.77,411.48,78.9,74.2,0.636,1226815.2,1226815.2,19732,0,0,0,L,1122011218,1,123.59,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552682723,289581.00
03/15/2019 16:45,2,2.273,ACTIVE,215.09,376.01,60.049,1552682704,"201051344001135","174011545737251",33.46,8.00,0,351.07,408.78,77.1,72.5,0.610,1213849.7,1213849.7,19685,0,0,0,L,1122011218,1,123.36,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552682724,289582.00
03/15/2019 16:45,2,2.123,ACTIVE,215.54,373.01,60.054,1552682704,"201051344000983","174011545737251",33.24,3.30,0,347.76,403.97,71.5,67.1,0.597,1232160.1,1232160.1,11450,0,0,0,L,1122011218,1,122.91,123.36,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552682725,289583.00
03/15/2019 16:45,2,2.174,ACTIVE,215.32,372.71,59.975,1552682704,"201051344001203","174011545737251",33.14,6.00,0,345.96,405.17,73.0,68.6,0.601,1221473.5,1221473.5,19732,0,0,0,L,1122011218,1,124.04,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552682726,289584.00
03/15/2019 16:45,2,2.459,ACTIVE,214.87,360.08,60.017,1552682704,"201051344001230","174011545737251",32.60,7.30,0,339.95,401.56,81.3,76.5,0.371,1218577.6,1218577.6,19543,0,0,0,L,1122011218,1,123.36,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552682727,289585.00
03/15/2019 16:45,2,2.260,ACTIVE,214.64,377.52,60.065,1552682704,"201051344000646","174011545737251",33.42,6.70,0,348.06,409.68,76.5,71.9,0.632,1211641.5,1211641.5,19704,0,0,0,L,1122011218,1,123.36,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552682728,289586.00
03/15/2019 16:45,2,1.420,ACTIVE,215.54,370.60,60.070,1552682704,"201051344000867","174011545737251",33.64,3.70,0,333.63,392.85,48.4,44.8,0.367,1209760.8,1209760.8,43624,0,0,0,L,1122011218,1,122.91,123.14,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552682729,289587.00
03/15/2019 16:45,2,1.561,ACTIVE,215.77,376.62,60.049,1552682704,"201051344000633","174011545737251",34.05,6.70,0,353.47,396.45,53.9,50.1,0.429,1208459.5,1208459.5,43674,0,0,0,L,1122011218,1,123.14,123.36,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552682730,289588.00
03/15/2019 16:45,2,2.348,ACTIVE,214.87,367.00,60.028,1552682704,"201051344000955","174011545737251",33.44,10.30,0,354.67,408.48,79.5,74.8,0.349,1231152.6,1231152.6,19725,0,0,0,L,1122011218,1,122.91,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552682731,289589.00
03/15/2019 16:45,2,2.168,ACTIVE,215.32,369.10,60.012,1552682704,"201051344000648","174011545737251",32.74,2.50,0,345.66,401.26,71.9,67.5,0.575,1222118.7,1222118.7,43181,0,0,0,L,1122011218,1,122.23,123.59,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552682732,289590.00
03/15/2019 16:45,2,2.070,ACTIVE,215.77,372.11,60.017,1552682704,"201051344000645","174011545737251",33.16,3.30,0,346.86,402.77,69.6,65.2,0.548,1226726.5,1226726.5,43142,0,0,0,L,1122011218,1,123.14,123.59,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552682733,289591.00
03/15/2019 16:45,2,2.408,ACTIVE,215.54,359.18,60.001,1552682704,"201051344000569","174011545737251",32.60,4.50,0,341.45,400.66,79.6,74.9,0.362,1242638.9,1242638.9,11364,0,0,0,L,1122011218,1,122.46,123.59,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552682734,289592.00
03/15/2019 16:45,2,2.291,ACTIVE,215.77,367.30,60.049,1552682704,"179051228000119","174011545737251",32.40,6.00,0,335.74,400.96,75.2,70.6,0.619,30411.7,30411.7,11439,0,0,0,L,46974696,1,122.91,124.04,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552682735,289593.00
03/15/2019 17:00,2,1.521,ACTIVE,215.09,373.91,60.001,1552683604,"201051344000579","174011545737251",33.83,5.00,0,355.58,409.68,52.2,48.5,0.407,1242674.9,1242674.9,11813,0,0,0,L,1122011218,1,122.46,123.14,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552683605,289594.00
03/15/2019 17:00,2,1.605,ACTIVE,214.64,370.30,60.006,1552683604,"201051344001025","174011545737251",33.48,7.00,0,353.17,408.48,54.5,50.6,0.415,1225285.5,1225285.5,19738,0,0,0,L,1122011218,1,122.91,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552683606,289595.00
03/15/2019 17:00,2,1.832,ACTIVE,214.87,361.59,59.975,1552683604,"201051344001093","174011545737251",32.28,5.00,0,329.13,399.46,59.9,55.9,0.460,1209313.1,1209313.1,19752,0,0,0,L,1122011218,1,123.14,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552683607,289596.00
03/15/2019 17:00,2,1.498,ACTIVE,215.09,367.30,59.975,1552683604,"201051344000458","174011545737251",33.20,4.50,0,349.26,398.26,50.5,46.8,0.402,1226079.4,1226079.4,11556,0,0,0,L,1122011218,1,122.68,123.14,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552683608,289597.00
03/15/2019 17:00,2,1.568,ACTIVE,214.41,369.70,59.975,1552683604,"201051344000890","174011545737251",33.40,6.70,0,352.57,404.87,53.1,49.3,0.420,1223981.9,1223981.9,19686,0,0,0,L,1122011218,1,123.14,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552683609,289598.00
03/15/2019 17:00,2,0.789,ACTIVE,214.87,345.36,60.001,1552683604,"201051344000988","174011545737251",22.84,2.50,0,335.44,360.08,18.2,15.7,0.133,950929.6,950929.6,11914,0,0,0,L,1122011218,1,122.23,123.36,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552683610,289599.00
03/15/2019 17:00,2,1.584,ACTIVE,215.32,365.80,60.017,1552683604,"201051344000582","174011545737251",32.84,4.50,0,343.25,405.47,52.7,49.0,0.407,1203475.0,1203475.0,19657,0,0,0,L,1122011218,1,123.36,122.91,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552683611,289600.00
03/15/2019 17:00,2,1.064,ACTIVE,214.87,377.52,60.022,1552683604,"201051344000868","174011545737251",34.59,2.00,0,334.84,401.56,37.3,34.1,0.274,1211076.2,1211076.2,43601,0,0,0,L,1122011218,1,122.23,123.36,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552683612,289601.00
03/15/2019 17:00,2,1.588,ACTIVE,215.32,365.80,60.006,1552683604,"201051344000576","174011545737251",32.90,2.50,0,346.56,399.76,52.9,49.1,0.415,1229148.1,1229148.1,15639,0,0,0,L,1122011218,1,122.68,123.14,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552683613,289602.00
03/15/2019 17:00,2,1.006,ACTIVE,215.09,375.41,60.017,1552683604,"201051344001158","174011545737251",34.39,3.30,0,337.24,403.67,35.1,32.0,0.274,1206662.1,1206662.1,11860,0,0,0,L,1122011218,1,122.46,122.91,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552683614,289603.00
03/15/2019 17:00,2,1.707,ACTIVE,214.87,365.80,59.975,1552683604,"201051344000917","174011545737251",32.84,7.30,0,328.52,397.35,56.8,52.9,0.451,1221233.3,1221233.3,19530,0,0,0,L,1122011218,1,122.91,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552683615,289604.00
03/15/2019 17:00,2,1.576,ACTIVE,214.87,347.16,60.017,1552683604,"201051344000417","174011545737251",21.85,6.30,0,333.03,369.70,34.9,31.8,0.274,986168.9,986168.9,19759,0,0,0,L,1122011218,1,122.91,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552683616,289605.00
03/15/2019 17:00,2,1.705,ACTIVE,214.87,369.70,60.038,1552683604,"201051344000685","174011545737251",33.22,6.00,0,346.86,406.67,57.4,53.4,0.477,1225846.4,1225846.4,19741,0,0,0,L,1122011218,1,123.81,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552683617,289606.00
03/15/2019 17:00,2,1.531,ACTIVE,214.87,374.21,60.001,1552683604,"201051344000651","174011545737251",33.85,5.00,0,354.67,409.08,52.6,48.8,0.415,1218539.3,1218539.3,19725,0,0,0,L,1122011218,1,123.59,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552683617,289607.00
03/15/2019 17:00,2,1.586,ACTIVE,214.41,368.50,59.990,1552683604,"201051344000594","174011545737251",33.14,6.00,0,349.26,403.97,53.2,49.5,0.424,1232031.2,1232031.2,43551,0,0,0,L,1122011218,1,122.23,122.68,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552683618,289608.00
03/15/2019 17:00,2,0.963,ACTIVE,215.09,379.32,60.049,1552683604,"201051344000469","174011545737251",34.89,1.50,0,336.64,405.17,34.0,30.9,0.252,1210829.8,1210829.8,11847,0,0,0,L,1122011218,1,122.01,123.59,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552683619,289609.00
03/15/2019 17:00,2,1.695,ACTIVE,214.87,365.49,60.006,1552683604,"201051344000585","174011545737251",32.72,6.30,0,342.05,407.57,56.2,52.3,0.451,1231193.8,1231193.8,19775,0,0,0,L,1122011218,1,122.68,122.91,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552683620,289610.00
03/15/2019 17:00,2,1.695,ACTIVE,215.32,368.20,59.959,1552683604,"201051344000853","174011545737251",33.10,3.70,0,345.36,404.27,56.9,53.0,0.446,1233856.0,1233856.0,11443,0,0,0,L,1122011218,1,122.91,123.36,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552683621,289611.00
03/15/2019 17:00,2,1.791,ACTIVE,214.41,363.39,60.022,1552683604,"201051344001145","174011545737251",32.56,5.50,0,325.22,397.05,59.1,55.1,0.473,1234100.6,1234100.6,19691,0,0,0,L,1122011218,1,122.91,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552683622,289612.00
03/15/2019 17:00,2,1.727,ACTIVE,214.87,373.01,60.006,1552683604,"201051344000438","174011545737251",33.56,6.70,0,350.77,409.68,58.8,54.8,0.464,1226830.0,1226830.0,19733,0,0,0,L,1122011218,1,123.36,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552683623,289613.00
03/15/2019 17:00,2,1.689,ACTIVE,213.29,368.20,60.012,1552683604,"201051344001135","174011545737251",33.12,7.30,0,348.66,407.27,56.7,52.8,0.451,1213864.1,1213864.1,19686,0,0,0,L,1122011218,1,122.23,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552683624,289614.00
03/15/2019 17:00,2,1.504,ACTIVE,214.19,371.81,60.017,1552683604,"201051344000983","174011545737251",33.68,3.30,0,350.17,401.86,51.4,47.7,0.420,1232173.0,1232173.0,11451,0,0,0,L,1122011218,1,122.01,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552683625,289615.00
03/15/2019 17:00,2,1.639,ACTIVE,214.19,363.69,59.959,1552683604,"201051344001203","174011545737251",32.76,5.50,0,344.45,405.47,54.4,50.6,0.442,1221487.2,1221487.2,19733,0,0,0,L,1122011218,1,123.36,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552683626,289616.00
03/15/2019 17:00,2,1.770,ACTIVE,213.96,360.08,59.985,1552683604,"201051344001230","174011545737251",32.16,6.00,0,335.14,399.46,57.6,53.7,0.464,1218592.4,1218592.4,19544,0,0,0,L,1122011218,1,122.91,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552683627,289617.00
03/15/2019 17:00,2,1.742,ACTIVE,213.96,368.50,60.012,1552683604,"201051344000646","174011545737251",33.00,6.70,0,347.16,408.18,58.2,54.3,0.473,1211656.1,1211656.1,19705,0,0,0,L,1122011218,1,122.91,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552683628,289618.00
03/15/2019 17:00,2,1.051,ACTIVE,215.09,364.89,59.990,1552683604,"201051344000867","174011545737251",33.38,3.30,0,334.24,391.34,35.5,32.3,0.256,1209769.8,1209769.8,43625,0,0,0,L,1122011218,1,122.68,123.14,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552683629,289619.00
03/15/2019 17:00,2,1.297,ACTIVE,215.32,367.00,60.001,1552683604,"201051344000633","174011545737251",33.24,6.00,0,350.77,395.85,43.7,40.3,0.336,1208470.4,1208470.4,43675,0,0,0,L,1122011218,1,122.68,123.36,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552683630,289620.00
03/15/2019 17:00,2,1.768,ACTIVE,214.19,373.31,60.028,1552683604,"201051344000955","174011545737251",33.44,9.00,0,337.54,404.27,59.9,55.8,0.468,1231167.7,1231167.7,19726,0,0,0,L,1122011218,1,122.46,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552683631,289621.00
03/15/2019 17:00,2,1.609,ACTIVE,214.64,367.90,59.996,1552683604,"201051344000648","174011545737251",33.14,2.00,0,345.36,397.66,54.1,50.3,0.424,1222132.3,1222132.3,43182,0,0,0,L,1122011218,1,121.78,123.36,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552683631,289622.00
03/15/2019 17:00,2,1.553,ACTIVE,215.09,367.30,60.038,1552683604,"201051344000645","174011545737251",33.14,3.00,0,347.46,398.26,52.1,48.4,0.407,1226739.7,1226739.7,43143,0,0,0,L,1122011218,1,122.68,123.14,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552683632,289623.00
03/15/2019 17:00,2,1.850,ACTIVE,214.87,363.39,60.001,1552683604,"201051344000569","174011545737251",32.46,3.30,0,327.62,399.46,60.9,56.8,0.491,1242654.0,1242654.0,11365,0,0,0,L,1122011218,1,121.78,123.36,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552683633,289624.00
03/15/2019 17:00,2,1.777,ACTIVE,215.32,363.39,59.990,1552683604,"179051228000119","174011545737251",32.46,5.50,0,337.54,397.96,58.5,54.5,0.468,30426.1,30426.1,11440,0,0,0,L,46974696,1,122.46,123.81,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552683634,289625.00
03/15/2019 17:15,2,1.426,ACTIVE,215.09,372.71,60.017,1552684504,"201051344000579","174011545737251",33.79,4.00,0,336.64,399.76,48.9,45.2,0.371,1242685.0,1242685.0,11814,0,0,0,L,1122011218,1,122.46,122.91,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552684506,289626.00
03/15/2019 17:15,2,1.633,ACTIVE,214.87,370.60,59.996,1552684504,"201051344001025","174011545737251",33.44,6.00,0,347.76,397.05,55.3,51.5,0.433,1225296.5,1225296.5,19739,0,0,0,L,1122011218,1,122.91,122.68,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552684506,289627.00
03/15/2019 17:15,2,1.803,ACTIVE,214.87,362.49,59.990,1552684504,"201051344001093","174011545737251",32.38,4.50,0,336.64,392.55,59.2,55.2,0.455,1209325.2,1209325.2,19753,0,0,0,L,1122011218,1,123.14,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552684507,289628.00
03/15/2019 17:15,2,1.434,ACTIVE,215.09,372.41,60.012,1552684504,"201051344000458","174011545737251",33.79,4.00,0,336.04,397.35,49.1,45.5,0.393,1226089.4,1226089.4,11557,0,0,0,L,1122011218,1,122.68,123.14,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552684508,289629.00
03/15/2019 17:15,2,1.379,ACTIVE,214.64,373.01,60.006,1552684504,"201051344000890","174011545737251",33.91,6.00,0,333.93,397.96,47.3,43.7,0.354,1223991.9,1223991.9,19687,0,0,0,L,1122011218,1,123.36,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552684509,289630.00
03/15/2019 17:15,2,0.783,ACTIVE,215.09,345.06,60.006,1552684504,"201051344000988","174011545737251",22.92,2.00,0,333.93,356.18,18.2,15.6,0.141,950933.0,950933.0,11915,0,0,0,L,1122011218,1,122.23,123.36,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552684510,289631.00
03/15/2019 17:15,2,1.533,ACTIVE,215.54,369.70,59.985,1552684504,"201051344000582","174011545737251",33.36,3.70,0,346.26,396.75,51.9,48.1,0.402,1203485.6,1203485.6,19658,0,0,0,L,1122011218,1,123.36,122.91,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552684511,289632.00
03/15/2019 17:15,2,1.068,ACTIVE,214.87,379.32,60.012,1552684504,"201051344000868","174011545737251",34.75,1.50,0,334.54,398.26,37.6,34.4,0.274,1211083.7,1211083.7,43602,0,0,0,L,1122011218,1,122.23,123.59,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552684512,289633.00
03/15/2019 17:15,2,1.465,ACTIVE,215.77,372.11,59.959,1552684504,"201051344000576","174011545737251",33.70,2.50,0,335.74,399.46,50.1,46.4,0.384,1229158.5,1229158.5,15640,0,0,0,L,1122011218,1,122.68,123.14,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552684513,289634.00
03/15/2019 17:15,2,1.012,ACTIVE,215.32,376.92,59.964,1552684504,"201051344001158","174011545737251",34.59,2.50,0,336.04,396.15,35.5,32.3,0.265,1206669.1,1206669.1,11861,0,0,0,L,1122011218,1,122.46,123.14,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552684514,289635.00
03/15/2019 17:15,2,1.758,ACTIVE,215.09,358.58,59.996,1552684504,"201051344000917","174011545737251",31.97,6.70,0,339.04,391.04,57.0,53.1,0.460,1221244.9,1221244.9,19531,0,0,0,L,1122011218,1,123.14,122.91,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552684515,289636.00
03/15/2019 17:15,2,1.398,ACTIVE,214.87,346.26,60.017,1552684504,"201051344000417","174011545737251",22.01,5.50,0,333.33,361.89,31.1,28.1,0.243,986175.4,986175.4,19760,0,0,0,L,1122011218,1,122.91,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552684516,289637.00
03/15/2019 17:15,2,1.461,ACTIVE,215.09,369.10,60.012,1552684504,"201051344000685","174011545737251",33.42,5.00,0,346.26,396.45,49.5,45.8,0.411,1225857.1,1225857.1,19742,0,0,0,L,1122011218,1,123.81,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552684517,289638.00
03/15/2019 17:15,2,1.488,ACTIVE,214.87,371.51,60.012,1552684504,"201051344000651","174011545737251",33.60,4.00,0,335.44,397.66,50.6,46.9,0.398,1218549.8,1218549.8,19726,0,0,0,L,1122011218,1,123.59,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552684518,289639.00
03/15/2019 17:15,2,1.611,ACTIVE,214.64,365.49,60.033,1552684504,"201051344000594","174011545737251",32.84,5.50,0,345.36,395.25,53.7,49.9,0.411,1232042.1,1232042.1,43552,0,0,0,L,1122011218,1,122.23,122.68,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552684518,289640.00
03/15/2019 17:15,2,0.924,ACTIVE,215.54,382.33,59.990,1552684504,"201051344000469","174011545737251",35.19,1.00,0,333.93,399.16,32.9,29.8,0.239,1210836.5,1210836.5,11848,0,0,0,L,1122011218,1,122.23,123.81,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552684519,289641.00
03/15/2019 17:15,2,1.656,ACTIVE,215.09,367.30,59.975,1552684504,"201051344000585","174011545737251",32.98,5.00,0,342.95,395.85,55.3,51.4,0.438,1231205.2,1231205.2,19776,0,0,0,L,1122011218,1,122.91,122.91,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552684520,289642.00
03/15/2019 17:15,2,1.574,ACTIVE,215.54,371.51,60.006,1552684504,"201051344000853","174011545737251",33.60,3.30,0,347.76,399.46,53.6,49.8,0.411,1233867.3,1233867.3,11444,0,0,0,L,1122011218,1,122.91,123.59,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552684521,289643.00
03/15/2019 17:15,2,1.641,ACTIVE,214.87,361.29,60.006,1552684504,"201051344001145","174011545737251",32.40,4.50,0,338.74,393.75,53.9,50.1,0.433,1234112.2,1234112.2,19692,0,0,0,L,1122011218,1,123.14,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552684522,289644.00
03/15/2019 17:15,2,1.570,ACTIVE,215.09,368.80,60.012,1552684504,"201051344000438","174011545737251",33.30,6.00,0,350.77,397.66,53.0,49.2,0.415,1226841.3,1226841.3,19734,0,0,0,L,1122011218,1,123.59,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552684523,289645.00
03/15/2019 17:15,2,1.625,ACTIVE,214.64,363.99,60.001,1552684504,"201051344001135","174011545737251",32.72,6.30,0,344.45,394.35,53.9,50.1,0.420,1213875.4,1213875.4,19687,0,0,0,L,1122011218,1,123.14,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552684524,289646.00
03/15/2019 17:15,2,1.404,ACTIVE,215.09,373.61,60.012,1552684504,"201051344000983","174011545737251",33.89,3.00,0,336.94,401.86,48.2,44.6,0.389,1232183.2,1232183.2,11452,0,0,0,L,1122011218,1,122.68,122.91,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552684525,289647.00
03/15/2019 17:15,2,1.600,ACTIVE,215.09,365.19,59.990,1552684504,"201051344001203","174011545737251",32.94,5.00,0,342.35,398.26,53.4,49.6,0.429,1221498.3,1221498.3,19734,0,0,0,L,1122011218,1,123.81,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552684526,289648.00
03/15/2019 17:15,2,1.629,ACTIVE,214.64,366.40,60.012,1552684504,"201051344001230","174011545737251",32.92,5.00,0,339.04,395.55,54.3,50.5,0.429,1218603.8,1218603.8,19545,0,0,0,L,1122011218,1,123.36,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552684527,289649.00
03/15/2019 17:15,2,1.654,ACTIVE,214.41,359.18,60.006,1552684504,"201051344000646","174011545737251",32.16,5.50,0,340.25,394.05,53.9,50.1,0.438,1211667.6,1211667.6,19706,0,0,0,L,1122011218,1,123.36,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552684528,289650.00
03/15/2019 17:15,2,1.031,ACTIVE,215.09,373.31,59.969,1552684504,"201051344000867","174011545737251",34.23,3.30,0,333.63,394.05,35.9,32.7,0.265,1209776.9,1209776.9,43626,0,0,0,L,1122011218,1,122.68,122.91,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552684529,289651.00
03/15/2019 17:15,2,1.391,ACTIVE,215.54,370.30,59.980,1552684504,"201051344000633","174011545737251",33.50,5.00,0,335.74,395.25,47.2,43.6,0.367,1208479.8,1208479.8,43676,0,0,0,L,1122011218,1,122.91,123.59,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552684530,289652.00
03/15/2019 17:15,2,1.660,ACTIVE,214.41,360.99,59.990,1552684504,"201051344000955","174011545737251",32.38,7.30,0,342.65,394.65,54.5,50.7,0.429,1231179.3,1231179.3,19727,0,0,0,L,1122011218,1,122.68,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552684531,289653.00
03/15/2019 17:15,2,1.553,ACTIVE,215.09,371.21,60.012,1552684504,"201051344000648","174011545737251",33.48,1.50,0,348.36,399.16,52.7,49.0,0.411,1222143.4,1222143.4,43183,0,0,0,L,1122011218,1,122.01,123.36,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552684532,289654.00
03/15/2019 17:15,2,1.496,ACTIVE,215.32,368.80,60.012,1552684504,"201051344000645","174011545737251",33.36,3.00,0,347.46,398.86,50.6,46.9,0.398,1226750.3,1226750.3,43144,0,0,0,L,1122011218,1,122.68,123.36,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552684533,289655.00
03/15/2019 17:15,2,1.748,ACTIVE,215.09,361.89,59.996,1552684504,"201051344000569","174011545737251",32.34,3.00,0,339.34,393.75,57.3,53.4,0.460,1242666.3,1242666.3,11366,0,0,0,L,1122011218,1,122.01,123.59,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552684534,289656.00
03/15/2019 17:15,2,1.686,ACTIVE,215.77,361.89,59.975,1552684504,"179051228000119","174011545737251",32.64,5.00,0,339.04,395.85,55.8,51.9,0.446,30438.0,30438.0,11441,0,0,0,L,46974696,1,122.68,124.04,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552684535,289657.00
03/15/2019 17:30,2,0.932,ACTIVE,214.19,367.90,59.980,1552685404,"201051344000579","174011545737251",33.75,3.70,0,335.14,393.45,31.9,28.8,0.225,1242693.8,1242693.8,11815,0,0,0,L,1122011218,1,121.78,122.68,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552685405,289658.00
03/15/2019 17:30,2,1.035,ACTIVE,214.19,358.88,59.980,1552685404,"201051344001025","174011545737251",32.76,4.50,0,334.24,391.04,34.4,31.2,0.252,1225306.3,1225306.3,19740,0,0,0,L,1122011218,1,122.46,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552685406,289659.00
03/15/2019 17:30,2,1.158,ACTIVE,214.64,350.77,59.996,1552685404,"201051344001093","174011545737251",31.77,3.70,0,336.94,385.03,37.3,34.1,0.270,1209335.8,1209335.8,19754,0,0,0,L,1122011218,1,122.91,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552685407,289660.00
03/15/2019 17:30,2,0.906,ACTIVE,214.19,366.10,60.033,1552685404,"201051344000458","174011545737251",33.62,3.70,0,336.04,391.04,31.0,28.0,0.225,1226098.1,1226098.1,11558,0,0,0,L,1122011218,1,122.01,122.91,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552685408,289661.00
03/15/2019 17:30,2,0.877,ACTIVE,214.19,365.49,60.017,1552685404,"201051344000890","174011545737251",33.64,5.50,0,334.84,392.55,29.9,26.9,0.203,1224000.2,1224000.2,19688,0,0,0,L,1122011218,1,123.14,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552685409,289662.00
03/15/2019 17:30,2,0.531,ACTIVE,213.96,340.85,59.996,1552685404,"201051344000988","174011545737251",22.44,1.50,0,333.63,354.67,12.1,9.8,0.071,950936.0,950936.0,11916,0,0,0,L,1122011218,1,121.78,123.14,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552685410,289663.00
03/15/2019 17:30,2,0.986,ACTIVE,214.64,360.38,59.975,1552685404,"201051344000582","174011545737251",32.90,3.00,0,333.03,389.84,32.9,29.8,0.239,1203494.8,1203494.8,19659,0,0,0,L,1122011218,1,122.91,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552685411,289664.00
03/15/2019 17:30,2,0.707,ACTIVE,213.96,370.00,60.001,1552685404,"201051344000868","174011545737251",34.13,1.00,0,335.14,395.25,24.4,21.7,0.164,1211090.3,1211090.3,43603,0,0,0,L,1122011218,1,121.55,123.14,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552685412,289665.00
03/15/2019 17:30,2,0.922,ACTIVE,214.64,365.80,60.028,1552685404,"201051344000576","174011545737251",33.44,1.50,0,334.84,391.94,31.2,28.2,0.221,1229167.4,1229167.4,15641,0,0,0,L,1122011218,1,122.23,122.91,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552685413,289666.00
03/15/2019 17:30,2,0.658,ACTIVE,214.19,370.90,60.001,1552685404,"201051344001158","174011545737251",34.23,2.00,0,336.34,393.15,22.9,20.2,0.164,1206675.5,1206675.5,11862,0,0,0,L,1122011218,1,121.78,122.91,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552685414,289667.00
03/15/2019 17:30,2,1.111,ACTIVE,214.41,350.17,59.985,1552685404,"201051344000917","174011545737251",31.67,5.50,0,333.33,385.93,35.6,32.5,0.270,1221255.1,1221255.1,19532,0,0,0,L,1122011218,1,122.68,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552685414,289668.00
03/15/2019 17:30,2,0.910,ACTIVE,214.41,342.05,59.969,1552685404,"201051344000417","174011545737251",21.65,5.00,0,333.33,359.78,20.0,17.3,0.133,986180.7,986180.7,19761,0,0,0,L,1122011218,1,122.68,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552685415,289669.00
03/15/2019 17:30,2,0.924,ACTIVE,214.41,360.69,59.975,1552685404,"201051344000685","174011545737251",32.96,4.00,0,336.04,389.84,30.9,27.9,0.234,1225865.8,1225865.8,19743,0,0,0,L,1122011218,1,123.59,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552685416,289670.00
03/15/2019 17:30,2,0.967,ACTIVE,214.41,359.78,59.980,1552685404,"201051344000651","174011545737251",32.86,3.30,0,334.84,392.55,32.2,29.2,0.239,1218558.7,1218558.7,19727,0,0,0,L,1122011218,1,123.14,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552685417,289671.00
03/15/2019 17:30,2,1.062,ACTIVE,213.51,358.28,59.990,1552685404,"201051344000594","174011545737251",32.52,4.50,0,333.33,388.04,35.0,31.8,0.265,1232051.9,1232051.9,43553,0,0,0,L,1122011218,1,121.78,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552685418,289672.00
03/15/2019 17:30,2,0.629,ACTIVE,214.41,373.31,59.975,1552685404,"201051344000469","174011545737251",34.53,1.00,0,334.84,395.25,22.1,19.4,0.141,1210842.4,1210842.4,11849,0,0,0,L,1122011218,1,121.55,123.36,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552685419,289673.00
03/15/2019 17:30,2,1.068,ACTIVE,214.64,354.67,60.017,1552685404,"201051344000585","174011545737251",32.18,4.00,0,334.54,388.64,34.8,31.7,0.261,1231215.0,1231215.0,19777,0,0,0,L,1122011218,1,122.46,122.68,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552685420,289674.00
03/15/2019 17:30,2,0.982,ACTIVE,214.87,363.99,59.980,1552685404,"201051344000853","174011545737251",33.28,2.50,0,338.44,394.05,33.2,30.1,0.243,1233876.9,1233876.9,11445,0,0,0,L,1122011218,1,122.46,123.36,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552685421,289675.00
03/15/2019 17:30,2,1.047,ACTIVE,214.41,350.47,59.990,1552685404,"201051344001145","174011545737251",31.81,3.70,0,335.74,385.03,33.7,30.6,0.256,1234121.8,1234121.8,19693,0,0,0,L,1122011218,1,122.91,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552685422,289676.00
03/15/2019 17:30,2,0.994,ACTIVE,214.41,360.69,59.996,1552685404,"201051344000438","174011545737251",32.90,5.00,0,334.84,390.74,33.2,30.1,0.239,1226850.6,1226850.6,19735,0,0,0,L,1122011218,1,123.14,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552685423,289677.00
03/15/2019 17:30,2,1.020,ACTIVE,213.96,355.28,59.996,1552685404,"201051344001135","174011545737251",32.34,5.00,0,334.54,386.23,33.4,30.3,0.243,1213884.9,1213884.9,19688,0,0,0,L,1122011218,1,122.68,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552685424,289678.00
03/15/2019 17:30,2,0.881,ACTIVE,213.96,370.00,59.990,1552685404,"201051344000983","174011545737251",33.93,2.50,0,335.74,395.85,30.3,27.3,0.234,1232191.9,1232191.9,11453,0,0,0,L,1122011218,1,121.78,122.68,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552685425,289679.00
03/15/2019 17:30,2,1.037,ACTIVE,214.41,358.88,59.996,1552685404,"201051344001203","174011545737251",32.72,4.00,0,335.44,389.84,34.4,31.3,0.265,1221508.0,1221508.0,19735,0,0,0,L,1122011218,1,123.36,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552685426,289680.00
03/15/2019 17:30,2,1.035,ACTIVE,214.19,356.48,59.969,1552685404,"201051344001230","174011545737251",32.46,4.50,0,333.33,387.44,34.0,30.9,0.256,1218613.6,1218613.6,19546,0,0,0,L,1122011218,1,123.14,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552685426,289681.00
03/15/2019 17:30,2,1.025,ACTIVE,213.96,352.27,60.012,1552685404,"201051344000646","174011545737251",31.99,5.00,0,332.43,385.33,33.2,30.2,0.256,1211677.0,1211677.0,19707,0,0,0,L,1122011218,1,122.91,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552685427,289682.00
03/15/2019 17:30,2,0.697,ACTIVE,213.96,364.59,59.990,1552685404,"201051344000867","174011545737251",33.62,3.00,0,335.14,389.54,23.8,21.0,0.159,1209783.3,1209783.3,43627,0,0,0,L,1122011218,1,122.01,122.68,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552685428,289683.00
03/15/2019 17:30,2,0.938,ACTIVE,214.64,361.29,59.990,1552685404,"201051344000633","174011545737251",33.04,4.00,0,336.94,388.64,31.4,28.4,0.234,1208488.4,1208488.4,43677,0,0,0,L,1122011218,1,122.46,123.14,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552685429,289684.00
03/15/2019 17:30,2,1.053,ACTIVE,213.96,350.47,59.996,1552685404,"201051344000955","174011545737251",31.77,6.30,0,333.03,383.53,33.9,30.8,0.256,1231189.0,1231189.0,19728,0,0,0,L,1122011218,1,122.23,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552685430,289685.00
03/15/2019 17:30,2,0.996,ACTIVE,213.96,363.39,59.980,1552685404,"201051344000648","174011545737251",33.30,1.00,0,336.04,392.85,33.6,30.5,0.247,1222153.0,1222153.0,43184,0,0,0,L,1122011218,1,121.33,123.14,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552685431,289686.00
03/15/2019 17:30,2,0.953,ACTIVE,214.41,363.09,59.975,1552685404,"201051344000645","174011545737251",33.22,2.50,0,336.04,390.44,32.1,29.1,0.234,1226759.4,1226759.4,43145,0,0,0,L,1122011218,1,122.23,123.14,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552685432,289687.00
03/15/2019 17:30,2,1.113,ACTIVE,214.19,352.27,60.012,1552685404,"201051344000569","174011545737251",31.95,2.50,0,339.04,385.93,36.0,32.9,0.278,1242676.7,1242676.7,11367,0,0,0,L,1122011218,1,121.55,123.14,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552685433,289688.00
03/15/2019 17:30,2,1.096,ACTIVE,214.41,351.67,60.017,1552685404,"179051228000119","174011545737251",32.28,4.50,0,337.54,385.93,35.9,32.7,0.256,30448.2,30448.2,11442,0,0,0,L,46974696,1,122.01,123.59,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552685434,289689.00
03/15/2019 17:45,2,0.980,ACTIVE,213.74,365.49,60.033,1552686304,"201051344000579","174011545737251",33.46,3.30,0,334.24,389.54,33.2,30.1,0.234,1242702.1,1242702.1,11816,0,0,0,L,1122011218,1,121.78,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552686305,289690.00
03/15/2019 17:45,2,1.070,ACTIVE,213.29,359.78,60.038,1552686304,"201051344001025","174011545737251",32.82,4.00,0,332.43,385.03,35.6,32.5,0.265,1225315.2,1225315.2,19741,0,0,0,L,1122011218,1,122.23,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552686306,289691.00
03/15/2019 17:45,2,1.195,ACTIVE,213.29,351.37,60.017,1552686304,"201051344001093","174011545737251",31.79,3.70,0,331.83,379.32,38.5,35.3,0.278,1209345.5,1209345.5,19755,0,0,0,L,1122011218,1,122.46,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552686307,289692.00
03/15/2019 17:45,2,0.934,ACTIVE,213.74,366.10,60.012,1552686304,"201051344000458","174011545737251",33.60,3.70,0,334.24,388.04,31.8,28.7,0.239,1226106.0,1226106.0,11559,0,0,0,L,1122011218,1,122.01,122.46,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552686308,289693.00
03/15/2019 17:45,2,0.902,ACTIVE,213.29,365.80,60.038,1552686304,"201051344000890","174011545737251",33.58,5.00,0,331.83,388.04,30.7,27.7,0.212,1224007.8,1224007.8,19689,0,0,0,L,1122011218,1,122.46,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552686309,289694.00
03/15/2019 17:45,2,0.551,ACTIVE,213.51,341.15,60.012,1552686304,"201051344000988","174011545737251",22.28,1.50,0,331.53,351.97,12.5,10.1,0.080,950938.8,950938.8,11917,0,0,0,L,1122011218,1,121.55,122.68,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552686310,289695.00
03/15/2019 17:45,2,1.033,ACTIVE,213.96,360.08,60.022,1552686304,"201051344000582","174011545737251",32.72,2.50,0,332.73,384.43,34.2,31.1,0.252,1203503.4,1203503.4,19660,0,0,0,L,1122011218,1,122.46,122.23,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552686311,289696.00
03/15/2019 17:45,2,0.721,ACTIVE,213.51,372.41,60.038,1552686304,"201051344000868","174011545737251",34.39,1.50,0,334.84,389.54,25.1,22.3,0.172,1211096.5,1211096.5,43604,0,0,0,L,1122011218,1,121.78,122.68,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552686312,289697.00
03/15/2019 17:45,2,0.934,ACTIVE,214.19,369.40,60.006,1552686304,"201051344000576","174011545737251",33.85,1.50,0,335.14,391.04,32.0,29.0,0.230,1229175.4,1229175.4,15642,0,0,0,L,1122011218,1,122.23,122.46,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552686313,289698.00
03/15/2019 17:45,2,0.730,ACTIVE,213.96,370.60,60.028,1552686304,"201051344001158","174011545737251",34.13,1.50,0,334.54,388.34,25.3,22.5,0.181,1206681.6,1206681.6,11863,0,0,0,L,1122011218,1,121.78,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552686314,289699.00
03/15/2019 17:45,2,1.139,ACTIVE,213.74,351.37,60.001,1552686304,"201051344000917","174011545737251",31.81,5.00,0,333.63,377.82,36.7,33.5,0.278,1221264.5,1221264.5,19533,0,0,0,L,1122011218,1,122.23,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552686315,289700.00
03/15/2019 17:45,2,0.893,ACTIVE,213.51,340.85,60.028,1552686304,"201051344000417","174011545737251",21.83,4.00,0,332.73,353.17,19.8,17.2,0.137,986185.5,986185.5,19762,0,0,0,L,1122011218,1,122.23,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552686316,289701.00
03/15/2019 17:45,2,0.945,ACTIVE,213.51,361.89,60.006,1552686304,"201051344000685","174011545737251",33.08,3.70,0,333.93,385.03,31.7,28.7,0.247,1225873.8,1225873.8,19744,0,0,0,L,1122011218,1,123.14,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552686317,289702.00
03/15/2019 17:45,2,0.969,ACTIVE,213.51,363.09,59.996,1552686304,"201051344000651","174011545737251",33.16,3.00,0,335.14,386.23,32.5,29.5,0.234,1218566.9,1218566.9,19728,0,0,0,L,1122011218,1,122.91,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552686317,289703.00
03/15/2019 17:45,2,1.109,ACTIVE,213.29,352.27,60.022,1552686304,"201051344000594","174011545737251",31.87,3.70,0,332.43,382.03,35.8,32.6,0.265,1232061.0,1232061.0,43554,0,0,0,L,1122011218,1,121.78,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552686319,289704.00
03/15/2019 17:45,2,0.639,ACTIVE,213.96,374.21,59.996,1552686304,"201051344000469","174011545737251",34.61,0.50,0,333.03,391.34,22.4,19.7,0.146,1210847.8,1210847.8,11850,0,0,0,L,1122011218,1,121.55,122.91,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552686320,289705.00
03/15/2019 17:45,2,1.080,ACTIVE,213.51,354.97,60.001,1552686304,"201051344000585","174011545737251",32.24,4.00,0,334.54,379.62,35.3,32.1,0.270,1231224.1,1231224.1,19778,0,0,0,L,1122011218,1,122.01,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552686320,289706.00
03/15/2019 17:45,2,0.998,ACTIVE,214.41,366.10,60.006,1552686304,"201051344000853","174011545737251",33.50,2.50,0,336.64,388.64,34.0,30.8,0.247,1233885.5,1233885.5,11446,0,0,0,L,1122011218,1,122.46,122.68,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552686321,289707.00
03/15/2019 17:45,2,1.059,ACTIVE,213.51,354.67,60.001,1552686304,"201051344001145","174011545737251",32.28,3.30,0,334.24,381.73,34.7,31.5,0.265,1234130.7,1234130.7,19694,0,0,0,L,1122011218,1,122.46,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552686322,289708.00
03/15/2019 17:45,2,0.998,ACTIVE,213.51,361.29,59.943,1552686304,"201051344000438","174011545737251",32.98,4.00,0,333.33,386.23,33.4,30.3,0.247,1226859.1,1226859.1,19736,0,0,0,L,1122011218,1,122.68,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552686323,289709.00
03/15/2019 17:45,2,1.023,ACTIVE,213.06,355.58,60.006,1552686304,"201051344001135","174011545737251",32.46,4.50,0,333.93,380.52,33.7,30.6,0.252,1213893.5,1213893.5,19689,0,0,0,L,1122011218,1,122.23,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552686324,289710.00
03/15/2019 17:45,2,0.887,ACTIVE,213.74,370.90,59.996,1552686304,"201051344000983","174011545737251",34.09,2.50,0,334.84,391.34,30.7,27.7,0.230,1232199.6,1232199.6,11454,0,0,0,L,1122011218,1,122.01,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552686325,289711.00
03/15/2019 17:45,2,1.066,ACTIVE,213.51,357.38,60.022,1552686304,"201051344001203","174011545737251",32.62,3.70,0,334.84,385.03,35.3,32.1,0.274,1221517.0,1221517.0,19736,0,0,0,L,1122011218,1,122.91,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552686326,289712.00
03/15/2019 17:45,2,1.066,ACTIVE,213.29,357.68,60.012,1552686304,"201051344001230","174011545737251",32.52,4.00,0,331.23,382.93,35.1,32.0,0.270,1218622.6,1218622.6,19547,0,0,0,L,1122011218,1,122.68,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552686327,289713.00
03/15/2019 17:45,2,1.031,ACTIVE,213.06,353.77,59.975,1552686304,"201051344000646","174011545737251",32.12,4.00,0,332.73,379.62,33.5,30.5,0.261,1211685.6,1211685.6,19708,0,0,0,L,1122011218,1,122.46,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552686328,289714.00
03/15/2019 17:45,2,0.711,ACTIVE,213.96,368.20,60.028,1552686304,"201051344000867","174011545737251",34.01,3.00,0,332.73,386.83,24.5,21.7,0.159,1209789.4,1209789.4,43628,0,0,0,L,1122011218,1,122.23,122.23,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552686329,289715.00
03/15/2019 17:45,2,0.977,ACTIVE,214.19,362.19,59.975,1552686304,"201051344000633","174011545737251",33.12,3.70,0,334.24,385.63,32.8,29.7,0.243,1208496.7,1208496.7,43678,0,0,0,L,1122011218,1,122.46,122.68,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552686330,289716.00
03/15/2019 17:45,2,1.059,ACTIVE,212.83,351.37,60.006,1552686304,"201051344000955","174011545737251",31.91,5.50,0,333.63,379.02,34.3,31.1,0.256,1231197.7,1231197.7,19729,0,0,0,L,1122011218,1,121.78,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552686331,289717.00
03/15/2019 17:45,2,1.055,ACTIVE,213.74,360.99,59.964,1552686304,"201051344000648","174011545737251",32.96,1.00,0,334.54,387.44,35.3,32.1,0.261,1222161.9,1222161.9,43185,0,0,0,L,1122011218,1,121.55,122.68,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552686332,289718.00
03/15/2019 17:45,2,1.000,ACTIVE,213.96,361.29,59.980,1552686304,"201051344000645","174011545737251",32.96,2.00,0,337.24,387.14,33.5,30.4,0.243,1226767.8,1226767.8,43146,0,0,0,L,1122011218,1,122.23,122.68,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552686333,289719.00
