ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/15/2019 17:45,2,1.154,ACTIVE,213.74,353.17,59.990,1552686304,"201051344000569","174011545737251",31.91,2.50,0,334.24,381.73,37.3,34.1,0.283,1242686.2,1242686.2,11368,0,0,0,L,1122011218,1,121.55,122.68,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552686333,289720.00
03/15/2019 17:45,2,1.121,ACTIVE,214.19,357.08,59.975,1552686304,"179051228000119","174011545737251",32.54,4.00,0,338.74,383.83,37.0,33.8,0.274,30457.6,30457.6,11443,0,0,0,L,46974696,1,122.01,123.14,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552686334,289721.00
03/15/2019 18:00,2,0.760,ACTIVE,213.74,363.69,60.006,1552687204,"201051344000579","174011545737251",33.56,3.30,0,332.13,381.73,25.8,23.0,0.172,1242708.4,1242708.4,11817,0,0,0,L,1122011218,1,121.78,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552687205,289722.00
03/15/2019 18:00,2,0.824,ACTIVE,213.06,354.07,60.022,1552687204,"201051344001025","174011545737251",32.44,3.70,0,332.13,375.41,27.1,24.3,0.181,1225322.1,1225322.1,19742,0,0,0,L,1122011218,1,122.01,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552687206,289723.00
03/15/2019 18:00,2,0.896,ACTIVE,213.29,351.37,60.028,1552687204,"201051344001093","174011545737251",32.10,3.30,0,331.53,370.60,29.2,26.2,0.194,1209353.0,1209353.0,19756,0,0,0,L,1122011218,1,122.46,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552687207,289724.00
03/15/2019 18:00,2,0.730,ACTIVE,213.74,360.99,59.985,1552687204,"201051344000458","174011545737251",33.20,3.30,0,333.33,380.22,24.6,21.9,0.168,1226112.2,1226112.2,11560,0,0,0,L,1122011218,1,122.01,122.46,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552687208,289725.00
03/15/2019 18:00,2,0.703,ACTIVE,213.06,361.59,60.028,1552687204,"201051344000890","174011545737251",33.34,4.50,0,332.43,380.82,23.8,21.1,0.150,1224013.7,1224013.7,19690,0,0,0,L,1122011218,1,122.46,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552687209,289726.00
03/15/2019 18:00,2,0.443,ACTIVE,213.74,340.55,60.012,1552687204,"201051344000988","174011545737251",21.83,1.50,0,331.83,348.96,9.8,7.6,0.044,950940.9,950940.9,11918,0,0,0,L,1122011218,1,121.55,122.46,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552687210,289727.00
03/15/2019 18:00,2,0.791,ACTIVE,213.74,356.18,60.022,1552687204,"201051344000582","174011545737251",32.64,2.00,0,333.03,376.31,26.2,23.4,0.177,1203510.0,1203510.0,19661,0,0,0,L,1122011218,1,122.46,122.01,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552687211,289728.00
03/15/2019 18:00,2,0.559,ACTIVE,213.74,367.00,60.017,1552687204,"201051344000868","174011545737251",34.01,1.00,0,333.03,383.53,19.3,16.7,0.124,1211101.2,1211101.2,43605,0,0,0,L,1122011218,1,121.78,122.68,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552687212,289729.00
03/15/2019 18:00,2,0.730,ACTIVE,214.19,362.19,60.028,1552687204,"201051344000576","174011545737251",33.24,1.50,0,333.93,381.12,24.6,21.9,0.164,1229181.6,1229181.6,15643,0,0,0,L,1122011218,1,122.01,122.46,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552687213,289730.00
03/15/2019 18:00,2,0.566,ACTIVE,213.74,366.40,60.043,1552687204,"201051344001158","174011545737251",33.87,2.00,0,333.93,382.03,19.5,16.9,0.128,1206686.4,1206686.4,11864,0,0,0,L,1122011218,1,121.78,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552687214,289731.00
03/15/2019 18:00,2,0.861,ACTIVE,213.29,347.16,60.049,1552687204,"201051344000917","174011545737251",31.59,4.00,0,332.13,371.51,27.6,24.7,0.203,1221271.6,1221271.6,19534,0,0,0,L,1122011218,1,122.23,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552687215,289732.00
03/15/2019 18:00,2,0.697,ACTIVE,213.51,339.65,60.049,1552687204,"201051344000417","174011545737251",21.63,3.70,0,331.83,350.47,15.3,12.8,0.102,986189.1,986189.1,19763,0,0,0,L,1122011218,1,122.23,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552687216,289733.00
03/15/2019 18:00,2,0.732,ACTIVE,213.29,357.98,60.038,1552687204,"201051344000685","174011545737251",32.84,3.70,0,333.03,377.22,24.4,21.6,0.172,1225879.9,1225879.9,19745,0,0,0,L,1122011218,1,123.14,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552687217,289734.00
03/15/2019 18:00,2,0.750,ACTIVE,213.29,357.68,60.059,1552687204,"201051344000651","174011545737251",32.80,2.50,0,332.43,377.52,24.9,22.2,0.168,1218573.2,1218573.2,19729,0,0,0,L,1122011218,1,122.91,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552687218,289735.00
03/15/2019 18:00,2,0.844,ACTIVE,213.51,350.77,60.070,1552687204,"201051344000594","174011545737251",32.01,3.70,0,331.83,371.51,27.4,24.6,0.194,1232068.0,1232068.0,43555,0,0,0,L,1122011218,1,121.78,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552687218,289736.00
03/15/2019 18:00,2,0.508,ACTIVE,213.96,358.58,60.054,1552687204,"201051344000469","174011545737251",33.10,0.50,0,333.33,384.43,17.0,14.5,0.102,1210852.0,1210852.0,11851,0,0,0,L,1122011218,1,121.55,122.91,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552687219,289737.00
03/15/2019 18:00,2,0.838,ACTIVE,213.51,347.16,60.012,1552687204,"201051344000585","174011545737251",31.67,3.30,0,333.03,371.21,26.9,24.1,0.190,1231230.9,1231230.9,19779,0,0,0,L,1122011218,1,122.23,122.23,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552687220,289738.00
03/15/2019 18:00,2,0.770,ACTIVE,214.41,361.29,60.054,1552687204,"201051344000853","174011545737251",33.18,2.00,0,335.14,381.12,25.9,23.1,0.181,1233892.1,1233892.1,11447,0,0,0,L,1122011218,1,122.46,122.68,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552687221,289739.00
03/15/2019 18:00,2,0.805,ACTIVE,213.06,350.47,60.038,1552687204,"201051344001145","174011545737251",32.03,3.00,0,333.33,372.11,26.1,23.3,0.190,1234137.4,1234137.4,19695,0,0,0,L,1122011218,1,122.46,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552687222,289740.00
03/15/2019 18:00,2,0.771,ACTIVE,213.29,357.98,60.033,1552687204,"201051344000438","174011545737251",32.84,3.70,0,332.73,376.92,25.7,22.9,0.177,1226865.6,1226865.6,19737,0,0,0,L,1122011218,1,122.68,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552687223,289741.00
03/15/2019 18:00,2,0.787,ACTIVE,212.83,349.56,60.033,1552687204,"201051344001135","174011545737251",32.01,4.00,0,332.43,371.81,25.5,22.7,0.177,1213900.0,1213900.0,19690,0,0,0,L,1122011218,1,122.23,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552687224,289742.00
03/15/2019 18:00,2,0.684,ACTIVE,213.74,366.10,60.070,1552687204,"201051344000983","174011545737251",33.77,2.00,0,333.03,384.13,23.5,20.7,0.164,1232205.5,1232205.5,11455,0,0,0,L,1122011218,1,122.01,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552687225,289743.00
03/15/2019 18:00,2,0.807,ACTIVE,213.29,352.27,60.043,1552687204,"201051344001203","174011545737251",32.22,3.30,0,332.73,374.81,26.4,23.5,0.199,1221523.8,1221523.8,19737,0,0,0,L,1122011218,1,122.91,121.55,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552687226,289744.00
03/15/2019 18:00,2,0.809,ACTIVE,213.29,350.47,60.038,1552687204,"201051344001230","174011545737251",32.07,3.70,0,331.83,374.21,26.3,23.4,0.190,1218629.4,1218629.4,19548,0,0,0,L,1122011218,1,122.46,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552687227,289745.00
03/15/2019 18:00,2,0.773,ACTIVE,212.83,351.37,60.059,1552687204,"201051344000646","174011545737251",32.14,3.70,0,331.83,370.30,25.2,22.4,0.177,1211692.1,1211692.1,19709,0,0,0,L,1122011218,1,122.46,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552687228,289746.00
03/15/2019 18:00,2,0.551,ACTIVE,213.96,363.09,60.059,1552687204,"201051344000867","174011545737251",33.62,2.50,0,332.73,380.52,18.8,16.2,0.115,1209794.0,1209794.0,43629,0,0,0,L,1122011218,1,122.23,122.23,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552687229,289747.00
03/15/2019 18:00,2,0.756,ACTIVE,214.19,355.28,60.065,1552687204,"201051344000633","174011545737251",32.54,3.00,0,333.93,377.22,24.9,22.1,0.172,1208503.0,1208503.0,43679,0,0,0,L,1122011218,1,122.46,122.68,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552687230,289748.00
03/15/2019 18:00,2,0.807,ACTIVE,212.83,349.86,60.059,1552687204,"201051344000955","174011545737251",31.99,5.00,0,332.13,370.90,26.1,23.3,0.181,1231204.4,1231204.4,19730,0,0,0,L,1122011218,1,121.78,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552687231,289749.00
03/15/2019 18:00,2,0.818,ACTIVE,213.96,351.37,60.049,1552687204,"201051344000648","174011545737251",32.14,0.50,0,333.63,376.31,26.7,23.8,0.186,1222168.8,1222168.8,43186,0,0,0,L,1122011218,1,121.55,122.68,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552687232,289750.00
03/15/2019 18:00,2,0.760,ACTIVE,214.19,357.38,60.059,1552687204,"201051344000645","174011545737251",32.80,2.00,0,334.24,378.12,25.3,22.5,0.172,1226774.3,1226774.3,43147,0,0,0,L,1122011218,1,122.23,122.68,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552687233,289751.00
03/15/2019 18:00,2,0.881,ACTIVE,213.74,347.16,60.028,1552687204,"201051344000569","174011545737251",31.61,2.00,0,333.03,372.41,28.2,25.3,0.203,1242693.5,1242693.5,11369,0,0,0,L,1122011218,1,121.55,122.68,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552687234,289752.00
03/15/2019 18:00,2,0.863,ACTIVE,214.41,349.26,60.022,1552687204,"179051228000119","174011545737251",32.18,3.70,0,336.04,373.61,28.2,25.3,0.194,30464.8,30464.8,11444,0,0,0,L,46974696,1,122.23,123.14,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552687235,289753.00
03/15/2019 18:15,2,0.875,ACTIVE,214.64,365.49,60.017,1552688104,"201051344000579","174011545737251",33.56,3.00,0,333.63,380.82,29.8,26.8,0.203,1242714.7,1242714.7,11818,0,0,0,L,1122011218,1,122.23,122.68,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552688106,289754.00
03/15/2019 18:15,2,0.951,ACTIVE,213.51,357.98,60.028,1552688104,"201051344001025","174011545737251",32.74,3.30,0,333.03,373.91,31.6,28.5,0.230,1225328.7,1225328.7,19743,0,0,0,L,1122011218,1,122.46,122.01,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552688106,289755.00
03/15/2019 18:15,2,1.045,ACTIVE,213.74,350.77,60.006,1552688104,"201051344001093","174011545737251",31.81,3.00,0,331.53,369.70,33.7,30.6,0.239,1209360.1,1209360.1,19757,0,0,0,L,1122011218,1,122.68,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552688107,289756.00
03/15/2019 18:15,2,0.824,ACTIVE,214.19,366.40,59.996,1552688104,"201051344000458","174011545737251",33.73,3.30,0,332.73,379.32,28.1,25.2,0.199,1226118.1,1226118.1,11561,0,0,0,L,1122011218,1,122.23,122.91,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552688108,289757.00
03/15/2019 18:15,2,0.807,ACTIVE,213.51,365.19,60.001,1552688104,"201051344000890","174011545737251",33.68,4.00,0,331.83,380.22,27.6,24.7,0.181,1224019.4,1224019.4,19691,0,0,0,L,1122011218,1,122.91,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552688109,289758.00
03/15/2019 18:15,2,0.496,ACTIVE,214.19,341.75,60.012,1552688104,"201051344000988","174011545737251",22.30,1.00,0,331.83,348.66,11.2,8.9,0.071,950943.0,950943.0,11919,0,0,0,L,1122011218,1,122.01,122.68,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552688110,289759.00
03/15/2019 18:15,2,0.920,ACTIVE,214.19,357.68,60.006,1552688104,"201051344000582","174011545737251",32.70,2.00,0,333.33,374.21,30.5,27.5,0.221,1203516.4,1203516.4,19662,0,0,0,L,1122011218,1,122.68,122.23,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552688111,289760.00
03/15/2019 18:15,2,0.650,ACTIVE,213.96,370.30,60.006,1552688104,"201051344000868","174011545737251",34.31,1.00,0,333.93,381.42,22.7,20.0,0.150,1211105.8,1211105.8,43606,0,0,0,L,1122011218,1,122.01,122.91,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552688112,289761.00
03/15/2019 18:15,2,0.834,ACTIVE,214.87,365.80,60.017,1552688104,"201051344000576","174011545737251",33.58,1.50,0,334.84,380.22,28.4,25.5,0.199,1229187.6,1229187.6,15644,0,0,0,L,1122011218,1,122.46,122.68,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552688113,289762.00
03/15/2019 18:15,2,0.658,ACTIVE,214.41,369.10,60.022,1552688104,"201051344001158","174011545737251",34.13,1.50,0,335.14,380.82,22.8,20.0,0.155,1206691.0,1206691.0,11865,0,0,0,L,1122011218,1,122.01,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552688114,289763.00
03/15/2019 18:15,2,0.998,ACTIVE,213.74,351.37,60.022,1552688104,"201051344000917","174011545737251",31.93,3.70,0,332.13,368.20,32.3,29.3,0.243,1221278.5,1221278.5,19535,0,0,0,L,1122011218,1,122.68,122.23,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552688115,289764.00
03/15/2019 18:15,2,0.803,ACTIVE,213.74,340.55,60.001,1552688104,"201051344000417","174011545737251",21.81,3.30,0,331.83,348.96,17.7,15.2,0.119,986192.7,986192.7,19764,0,0,0,L,1122011218,1,122.46,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552688116,289765.00
03/15/2019 18:15,2,0.844,ACTIVE,213.74,361.59,60.022,1552688104,"201051344000685","174011545737251",33.14,3.30,0,333.63,374.81,28.4,25.5,0.208,1225885.9,1225885.9,19746,0,0,0,L,1122011218,1,123.36,121.78,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552688117,289766.00
03/15/2019 18:15,2,0.869,ACTIVE,213.96,360.69,60.001,1552688104,"201051344000651","174011545737251",33.04,2.00,0,333.33,376.01,29.0,26.1,0.208,1218579.3,1218579.3,19730,0,0,0,L,1122011218,1,123.14,121.78,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552688118,289767.00
03/15/2019 18:15,2,0.988,ACTIVE,213.96,351.67,59.985,1552688104,"201051344000594","174011545737251",31.97,3.30,0,332.73,370.60,32.0,29.0,0.234,1232074.8,1232074.8,43556,0,0,0,L,1122011218,1,122.01,122.46,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552688118,289768.00
03/15/2019 18:15,2,0.561,ACTIVE,214.41,374.21,60.017,1552688104,"201051344000469","174011545737251",34.75,0.50,0,333.63,384.13,19.8,17.2,0.110,1210856.0,1210856.0,11852,0,0,0,L,1122011218,1,121.55,123.14,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552688119,289769.00
03/15/2019 18:15,2,0.973,ACTIVE,213.96,351.67,60.022,1552688104,"201051344000585","174011545737251",31.97,3.30,0,333.33,370.30,31.5,28.5,0.230,1231237.7,1231237.7,19780,0,0,0,L,1122011218,1,122.23,122.46,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552688120,289770.00
03/15/2019 18:15,2,0.902,ACTIVE,214.87,363.09,60.017,1552688104,"201051344000853","174011545737251",33.22,1.50,0,335.74,379.32,30.4,27.4,0.217,1233898.6,1233898.6,11448,0,0,0,L,1122011218,1,122.68,122.91,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552688121,289771.00
03/15/2019 18:15,2,0.945,ACTIVE,213.96,353.47,60.033,1552688104,"201051344001145","174011545737251",32.24,3.00,0,333.93,370.60,30.9,27.9,0.234,1234144.0,1234144.0,19696,0,0,0,L,1122011218,1,122.68,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552688122,289772.00
03/15/2019 18:15,2,0.904,ACTIVE,213.96,358.28,60.028,1552688104,"201051344000438","174011545737251",32.78,3.30,0,333.63,375.41,30.1,27.1,0.217,1226872.0,1226872.0,19738,0,0,0,L,1122011218,1,123.14,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552688123,289773.00
03/15/2019 18:15,2,0.918,ACTIVE,213.51,354.97,60.017,1552688104,"201051344001135","174011545737251",32.42,3.70,0,333.33,370.60,30.2,27.2,0.221,1213906.4,1213906.4,19691,0,0,0,L,1122011218,1,122.68,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552688124,289774.00
03/15/2019 18:15,2,0.799,ACTIVE,214.19,368.20,60.028,1552688104,"201051344000983","174011545737251",33.87,2.00,0,333.93,382.63,27.4,24.6,0.199,1232211.3,1232211.3,11456,0,0,0,L,1122011218,1,122.23,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552688125,289775.00
03/15/2019 18:15,2,0.957,ACTIVE,213.96,353.47,60.006,1552688104,"201051344001203","174011545737251",32.24,3.30,0,333.93,372.11,31.4,28.3,0.239,1221530.5,1221530.5,19738,0,0,0,L,1122011218,1,123.14,121.78,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552688126,289776.00
03/15/2019 18:15,2,0.973,ACTIVE,213.51,349.56,60.038,1552688104,"201051344001230","174011545737251",31.81,3.30,0,332.43,370.90,31.4,28.4,0.239,1218636.1,1218636.1,19549,0,0,0,L,1122011218,1,122.91,121.55,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552688127,289777.00
03/15/2019 18:15,2,0.924,ACTIVE,213.29,354.37,59.985,1552688104,"201051344000646","174011545737251",32.24,3.30,0,332.73,368.80,30.1,27.2,0.221,1211698.5,1211698.5,19710,0,0,0,L,1122011218,1,122.91,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552688128,289778.00
03/15/2019 18:15,2,0.639,ACTIVE,214.41,368.80,59.996,1552688104,"201051344000867","174011545737251",34.11,3.00,0,334.24,379.62,22.1,19.4,0.141,1209798.6,1209798.6,43630,0,0,0,L,1122011218,1,122.46,122.46,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552688129,289779.00
03/15/2019 18:15,2,0.879,ACTIVE,214.87,360.99,60.028,1552688104,"201051344000633","174011545737251",33.08,3.00,0,334.84,376.31,29.4,26.5,0.212,1208509.3,1208509.3,43680,0,0,0,L,1122011218,1,122.68,123.14,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552688130,289780.00
03/15/2019 18:15,2,0.955,ACTIVE,213.29,351.07,60.022,1552688104,"201051344000955","174011545737251",31.99,4.00,0,333.03,370.00,30.9,27.9,0.225,1231211.0,1231211.0,19731,0,0,0,L,1122011218,1,122.23,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552688131,289781.00
03/15/2019 18:15,2,0.945,ACTIVE,214.41,356.48,60.049,1552688104,"201051344000648","174011545737251",32.60,0.50,0,333.93,374.51,31.2,28.2,0.221,1222175.5,1222175.5,43187,0,0,0,L,1122011218,1,121.78,122.91,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552688132,289782.00
03/15/2019 18:15,2,0.891,ACTIVE,214.64,358.58,60.054,1552688104,"201051344000645","174011545737251",32.80,1.50,0,334.24,375.41,29.6,26.7,0.212,1226780.7,1226780.7,43148,0,0,0,L,1122011218,1,122.46,122.91,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552688133,289783.00
03/15/2019 18:15,2,1.021,ACTIVE,214.41,354.07,60.043,1552688104,"201051344000569","174011545737251",32.14,2.00,0,332.73,370.90,33.3,30.2,0.247,1242700.7,1242700.7,11370,0,0,0,L,1122011218,1,121.78,122.91,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552688134,289784.00
03/15/2019 18:15,2,1.010,ACTIVE,214.64,355.88,60.028,1552688104,"179051228000119","174011545737251",32.38,3.70,0,336.04,370.30,33.1,30.0,0.256,30472.0,30472.0,11445,0,0,0,L,46974696,1,122.46,123.36,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552688134,289785.00
03/15/2019 18:30,2,0.602,ACTIVE,213.74,342.35,60.001,1552689004,"201051344000579","174011545737251",31.39,2.50,0,333.63,379.32,19.2,16.6,0.110,1242719.8,1242719.8,11819,0,0,0,L,1122011218,1,121.78,122.23,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552689005,289786.00
03/15/2019 18:30,2,0.641,ACTIVE,213.29,348.36,60.006,1552689004,"201051344001025","174011545737251",32.05,2.50,0,332.13,372.71,20.8,18.2,0.133,1225334.3,1225334.3,19744,0,0,0,L,1122011218,1,122.01,122.01,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552689006,289787.00
03/15/2019 18:30,2,0.688,ACTIVE,213.29,345.66,60.001,1552689004,"201051344001093","174011545737251",31.63,2.50,0,331.23,369.10,22.1,19.4,0.137,1209366.1,1209366.1,19758,0,0,0,L,1122011218,1,122.23,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552689007,289788.00
03/15/2019 18:30,2,0.566,ACTIVE,213.51,355.88,59.996,1552689004,"201051344000458","174011545737251",32.86,3.00,0,332.43,378.42,18.9,16.3,0.110,1226123.1,1226123.1,11562,0,0,0,L,1122011218,1,122.01,122.46,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552689008,289789.00
03/15/2019 18:30,2,0.535,ACTIVE,213.06,361.59,59.996,1552689004,"201051344000890","174011545737251",33.52,3.70,0,332.73,377.82,18.2,15.6,0.093,1224024.3,1224024.3,19692,0,0,0,L,1122011218,1,122.46,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552689009,289790.00
03/15/2019 18:30,2,0.340,ACTIVE,213.29,338.74,60.001,1552689004,"201051344000988","174011545737251",21.73,1.00,0,332.13,348.36,7.5,5.4,0.040,950944.7,950944.7,11920,0,0,0,L,1122011218,1,121.55,122.46,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552689010,289791.00
03/15/2019 18:30,2,0.605,ACTIVE,213.74,350.77,60.033,1552689004,"201051344000582","174011545737251",32.26,1.00,0,333.33,373.91,19.9,17.3,0.119,1203521.8,1203521.8,19663,0,0,0,L,1122011218,1,122.46,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552689010,289792.00
03/15/2019 18:30,2,0.463,ACTIVE,213.51,350.17,59.969,1552689004,"201051344000868","174011545737251",32.30,1.00,0,333.63,381.12,15.2,12.7,0.088,1211109.7,1211109.7,43607,0,0,0,L,1122011218,1,121.78,122.68,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552689011,289793.00
03/15/2019 18:30,2,0.541,ACTIVE,213.96,361.89,60.038,1552689004,"201051344000576","174011545737251",33.50,1.00,0,333.33,379.32,18.4,15.9,0.097,1229192.6,1229192.6,15645,0,0,0,L,1122011218,1,122.23,122.23,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552689012,289794.00
03/15/2019 18:30,2,0.443,ACTIVE,213.51,353.77,59.996,1552689004,"201051344001158","174011545737251",32.70,1.00,0,333.33,380.82,14.7,12.3,0.084,1206694.8,1206694.8,11866,0,0,0,L,1122011218,1,121.78,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552689013,289795.00
03/15/2019 18:30,2,0.645,ACTIVE,213.51,342.65,59.959,1552689004,"201051344000917","174011545737251",31.31,3.70,0,331.53,367.00,20.5,17.8,0.137,1221284.2,1221284.2,19536,0,0,0,L,1122011218,1,122.23,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552689014,289796.00
03/15/2019 18:30,2,0.580,ACTIVE,213.51,338.74,60.001,1552689004,"201051344000417","174011545737251",21.27,3.00,0,332.13,350.17,12.6,10.2,0.071,986195.7,986195.7,19765,0,0,0,L,1122011218,1,122.23,122.01,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552689015,289797.00
03/15/2019 18:30,2,0.584,ACTIVE,213.74,348.96,60.006,1552689004,"201051344000685","174011545737251",32.05,3.00,0,333.03,374.81,19.0,16.4,0.128,1225891.0,1225891.0,19747,0,0,0,L,1122011218,1,123.14,121.78,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552689016,289798.00
03/15/2019 18:30,2,0.598,ACTIVE,213.51,351.07,60.001,1552689004,"201051344000651","174011545737251",32.24,1.50,0,333.33,374.81,19.6,17.0,0.119,1218584.5,1218584.5,19731,0,0,0,L,1122011218,1,122.91,121.55,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552689017,289799.00
03/15/2019 18:30,2,0.639,ACTIVE,213.06,345.36,60.017,1552689004,"201051344000594","174011545737251",31.65,3.00,0,330.93,370.30,20.5,17.9,0.133,1232080.4,1232080.4,43557,0,0,0,L,1122011218,1,121.78,122.01,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552689018,289800.00
03/15/2019 18:30,2,0.406,ACTIVE,213.74,366.40,59.980,1552689004,"201051344000469","174011545737251",33.99,0.00,0,332.73,383.83,14.1,11.7,0.066,1210859.4,1210859.4,11853,0,0,0,L,1122011218,1,121.33,122.91,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552689019,289801.00
03/15/2019 18:30,2,0.645,ACTIVE,213.51,341.45,60.001,1552689004,"201051344000585","174011545737251",31.15,3.00,0,331.53,369.10,20.4,17.7,0.137,1231243.3,1231243.3,19781,0,0,0,L,1122011218,1,122.01,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552689020,289802.00
03/15/2019 18:30,2,0.572,ACTIVE,214.19,354.37,60.033,1552689004,"201051344000853","174011545737251",32.58,1.50,0,335.14,378.12,18.9,16.3,0.119,1233903.9,1233903.9,11449,0,0,0,L,1122011218,1,122.46,122.68,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552689021,289803.00
03/15/2019 18:30,2,0.607,ACTIVE,213.51,344.15,60.028,1552689004,"201051344001145","174011545737251",31.55,2.00,0,333.03,370.60,19.4,16.8,0.133,1234149.5,1234149.5,19697,0,0,0,L,1122011218,1,122.46,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552689022,289804.00
03/15/2019 18:30,2,0.609,ACTIVE,213.51,348.36,60.001,1552689004,"201051344000438","174011545737251",32.05,3.00,0,332.73,374.21,19.9,17.2,0.124,1226877.4,1226877.4,19739,0,0,0,L,1122011218,1,122.68,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552689023,289805.00
03/15/2019 18:30,2,0.609,ACTIVE,213.06,343.85,60.006,1552689004,"201051344001135","174011545737251",31.59,3.00,0,332.73,370.60,19.6,17.0,0.128,1213911.8,1213911.8,19692,0,0,0,L,1122011218,1,122.23,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552689023,289806.00
03/15/2019 18:30,2,0.529,ACTIVE,213.51,352.57,60.043,1552689004,"201051344000983","174011545737251",32.52,1.50,0,333.33,382.03,17.5,14.9,0.115,1232216.1,1232216.1,11457,0,0,0,L,1122011218,1,121.78,122.23,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552689024,289807.00
03/15/2019 18:30,2,0.619,ACTIVE,213.51,343.55,59.996,1552689004,"201051344001203","174011545737251",31.55,2.50,0,332.73,372.41,19.8,17.2,0.133,1221536.0,1221536.0,19739,0,0,0,L,1122011218,1,122.91,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552689025,289808.00
03/15/2019 18:30,2,0.621,ACTIVE,213.29,342.05,60.012,1552689004,"201051344001230","174011545737251",31.29,3.00,0,331.83,369.10,19.7,17.1,0.133,1218641.7,1218641.7,19550,0,0,0,L,1122011218,1,122.46,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552689026,289809.00
03/15/2019 18:30,2,0.596,ACTIVE,213.06,348.96,60.006,1552689004,"201051344000646","174011545737251",32.03,2.50,0,332.13,367.30,19.4,16.8,0.124,1211703.8,1211703.8,19711,0,0,0,L,1122011218,1,122.46,121.78,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552689027,289810.00
03/15/2019 18:30,2,0.445,ACTIVE,213.74,349.56,60.022,1552689004,"201051344000867","174011545737251",32.28,2.50,0,333.33,379.62,14.6,12.2,0.080,1209802.4,1209802.4,43631,0,0,0,L,1122011218,1,122.23,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552689028,289811.00
03/15/2019 18:30,2,0.592,ACTIVE,214.19,350.47,59.996,1552689004,"201051344000633","174011545737251",32.18,2.50,0,332.73,375.41,19.3,16.7,0.119,1208514.5,1208514.5,43681,0,0,0,L,1122011218,1,122.46,122.68,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552689029,289812.00
03/15/2019 18:30,2,0.646,ACTIVE,213.06,342.05,60.017,1552689004,"201051344000955","174011545737251",31.31,3.70,0,331.23,368.20,20.5,17.9,0.133,1231216.5,1231216.5,19732,0,0,0,L,1122011218,1,121.78,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552689030,289813.00
03/15/2019 18:30,2,0.625,ACTIVE,213.51,346.56,60.006,1552689004,"201051344000648","174011545737251",31.85,0.00,0,331.23,373.31,20.2,17.6,0.128,1222181.0,1222181.0,43188,0,0,0,L,1122011218,1,121.55,122.68,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552689031,289814.00
03/15/2019 18:30,2,0.576,ACTIVE,213.96,350.17,60.017,1552689004,"201051344000645","174011545737251",32.20,1.50,0,333.93,373.91,18.8,16.2,0.119,1226785.8,1226785.8,43149,0,0,0,L,1122011218,1,122.23,122.68,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552689032,289815.00
03/15/2019 18:30,2,0.664,ACTIVE,213.74,340.25,60.054,1552689004,"201051344000569","174011545737251",30.71,1.50,0,332.73,370.00,20.7,18.0,0.137,1242706.6,1242706.6,11371,0,0,0,L,1122011218,1,121.55,122.68,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552689033,289816.00
03/15/2019 18:30,2,0.662,ACTIVE,213.96,344.15,60.006,1552689004,"179051228000119","174011545737251",31.17,3.70,0,336.64,371.21,20.9,18.2,0.128,30477.8,30477.8,11446,0,0,0,L,46974696,1,122.01,123.14,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552689034,289817.00
03/15/2019 18:45,2,0.383,ACTIVE,213.51,356.18,60.001,1552689905,"201051344000579","174011545737251",33.06,2.50,0,332.73,375.41,12.8,10.5,0.049,1242723.8,1242723.8,11820,0,0,0,L,1122011218,1,121.78,122.23,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552689906,289818.00
03/15/2019 18:45,2,0.438,ACTIVE,212.83,350.47,60.028,1552689905,"201051344001025","174011545737251",32.48,2.50,0,332.13,368.50,14.4,12.0,0.084,1225338.7,1225338.7,19745,0,0,0,L,1122011218,1,121.78,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552689907,289819.00
03/15/2019 18:45,2,0.578,ACTIVE,213.06,337.84,60.059,1552689905,"201051344001093","174011545737251",24.79,2.50,0,330.93,362.19,14.5,12.1,0.080,1209370.9,1209370.9,19759,0,0,0,L,1122011218,1,122.23,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552689908,289820.00
03/15/2019 18:45,2,0.432,ACTIVE,213.29,353.17,60.033,1552689905,"201051344000458","174011545737251",32.72,2.50,0,332.73,372.11,14.4,12.0,0.066,1226127.0,1226127.0,11563,0,0,0,L,1122011218,1,121.78,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552689909,289821.00
03/15/2019 18:45,2,0.361,ACTIVE,212.83,358.58,60.038,1552689905,"201051344000890","174011545737251",33.36,3.30,0,331.83,371.51,12.3,9.9,0.049,1224028.1,1224028.1,19693,0,0,0,L,1122011218,1,122.46,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552689910,289822.00
03/15/2019 18:45,2,0.221,ACTIVE,213.06,337.84,60.033,1552689905,"201051344000988","174011545737251",21.91,1.00,0,330.33,344.15,4.9,2.8,0.004,950945.9,950945.9,11921,0,0,0,L,1122011218,1,121.55,122.46,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552689911,289823.00
03/15/2019 18:45,2,0.451,ACTIVE,213.51,345.66,60.033,1552689905,"201051344000582","174011545737251",31.81,1.50,0,333.03,368.50,14.6,12.1,0.080,1203525.9,1203525.9,19664,0,0,0,L,1122011218,1,122.46,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552689912,289824.00
03/15/2019 18:45,2,0.354,ACTIVE,213.29,357.08,60.038,1552689905,"201051344000868","174011545737251",33.14,0.50,0,333.33,377.22,11.9,9.5,0.049,1211112.9,1211112.9,43608,0,0,0,L,1122011218,1,121.55,122.46,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552689913,289825.00
03/15/2019 18:45,2,0.443,ACTIVE,213.96,354.07,60.028,1552689905,"201051344000576","174011545737251",32.74,0.50,0,333.33,371.21,14.8,12.3,0.071,1229196.6,1229196.6,15646,0,0,0,L,1122011218,1,122.01,122.23,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552689914,289826.00
03/15/2019 18:45,2,0.246,ACTIVE,213.51,337.24,60.070,1552689905,"201051344001158","174011545737251",28.75,0.50,0,333.03,376.92,7.2,5.0,0.022,1206697.3,1206697.3,11867,0,0,0,L,1122011218,1,121.55,122.01,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552689915,289827.00
03/15/2019 18:45,2,0.518,ACTIVE,213.29,339.04,60.028,1552689905,"201051344000917","174011545737251",30.97,3.30,0,331.23,360.69,16.3,13.8,0.093,1221288.6,1221288.6,19537,0,0,0,L,1122011218,1,122.23,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552689916,289828.00
03/15/2019 18:45,2,0.342,ACTIVE,213.29,336.64,60.038,1552689905,"201051344000417","174011545737251",21.67,2.50,0,331.23,345.66,7.5,5.3,0.022,986197.9,986197.9,19766,0,0,0,L,1122011218,1,122.01,121.78,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552689917,289829.00
03/15/2019 18:45,2,0.414,ACTIVE,213.29,346.56,60.038,1552689905,"201051344000685","174011545737251",31.95,2.50,0,333.63,371.51,13.4,11.1,0.075,1225894.8,1225894.8,19748,0,0,0,L,1122011218,1,122.91,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552689918,289830.00
03/15/2019 18:45,2,0.340,ACTIVE,213.06,360.69,60.033,1552689905,"201051344000651","174011545737251",33.54,1.00,0,333.03,370.90,11.6,9.3,0.053,1218588.2,1218588.2,19732,0,0,0,L,1122011218,1,122.68,121.55,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552689919,289831.00
03/15/2019 18:45,2,0.496,ACTIVE,213.06,339.65,60.033,1552689905,"201051344000594","174011545737251",31.05,2.50,0,331.23,365.19,15.6,13.2,0.088,1232084.9,1232084.9,43558,0,0,0,L,1122011218,1,121.78,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552689920,289832.00
03/15/2019 18:45,2,0.344,ACTIVE,213.51,349.26,60.038,1552689905,"201051344000469","174011545737251",32.28,0.00,0,331.83,377.52,11.2,8.9,0.044,1210862.3,1210862.3,11854,0,0,0,L,1122011218,1,121.33,122.68,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552689921,289833.00
03/15/2019 18:45,2,0.482,ACTIVE,213.06,341.15,60.028,1552689905,"201051344000585","174011545737251",31.27,2.50,0,331.53,362.49,15.3,12.8,0.088,1231247.7,1231247.7,19782,0,0,0,L,1122011218,1,121.78,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552689922,289834.00
03/15/2019 18:45,2,0.463,ACTIVE,213.96,347.76,60.033,1552689905,"201051344000853","174011545737251",32.12,1.00,0,333.93,370.60,15.1,12.6,0.084,1233908.1,1233908.1,11450,0,0,0,L,1122011218,1,122.46,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552689923,289835.00
03/15/2019 18:45,2,0.484,ACTIVE,213.29,340.85,60.017,1552689905,"201051344001145","174011545737251",31.37,1.50,0,334.24,362.19,15.4,12.9,0.093,1234153.7,1234153.7,19698,0,0,0,L,1122011218,1,122.23,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552689924,289836.00
03/15/2019 18:45,2,0.402,ACTIVE,213.06,356.78,60.043,1552689905,"201051344000438","174011545737251",33.08,2.50,0,332.13,372.11,13.6,11.2,0.062,1226881.5,1226881.5,19740,0,0,0,L,1122011218,1,122.46,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552689925,289837.00
03/15/2019 18:45,2,0.459,ACTIVE,212.61,339.34,60.033,1552689905,"201051344001135","174011545737251",31.21,2.50,0,331.53,363.99,14.6,12.1,0.084,1213916.0,1213916.0,19693,0,0,0,L,1122011218,1,122.01,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552689925,289838.00
03/15/2019 18:45,2,0.414,ACTIVE,213.29,356.78,60.028,1552689905,"201051344000983","174011545737251",33.06,1.50,0,332.43,374.51,13.9,11.5,0.075,1232219.9,1232219.9,11458,0,0,0,L,1122011218,1,121.78,122.01,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552689926,289839.00
03/15/2019 18:45,2,0.496,ACTIVE,213.06,337.24,60.033,1552689905,"201051344001203","174011545737251",30.71,2.00,0,333.33,367.30,15.4,13.0,0.093,1221540.3,1221540.3,19740,0,0,0,L,1122011218,1,122.68,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552689927,289840.00
03/15/2019 18:45,2,0.508,ACTIVE,212.83,337.84,59.985,1552689905,"201051344001230","174011545737251",30.99,2.50,0,330.63,365.19,15.9,13.4,0.097,1218646.0,1218646.0,19551,0,0,0,L,1122011218,1,122.46,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552689928,289841.00
03/15/2019 18:45,2,0.447,ACTIVE,212.61,350.77,60.033,1552689905,"201051344000646","174011545737251",32.40,2.50,0,331.83,363.39,14.8,12.3,0.075,1211708.1,1211708.1,19712,0,0,0,L,1122011218,1,122.46,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552689929,289842.00
03/15/2019 18:45,2,0.363,ACTIVE,213.51,355.58,59.996,1552689905,"201051344000867","174011545737251",32.98,2.00,0,332.73,377.22,12.2,9.9,0.057,1209805.6,1209805.6,43632,0,0,0,L,1122011218,1,122.23,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552689930,289843.00
03/15/2019 18:45,2,0.475,ACTIVE,213.96,350.47,60.028,1552689905,"201051344000633","174011545737251",32.32,2.00,0,334.54,367.30,15.6,13.1,0.084,1208518.8,1208518.8,43682,0,0,0,L,1122011218,1,122.46,122.68,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552689931,289844.00
03/15/2019 18:45,2,0.477,ACTIVE,212.61,343.55,60.017,1552689905,"201051344000955","174011545737251",31.55,3.00,0,331.53,364.59,15.3,12.8,0.080,1231220.9,1231220.9,19733,0,0,0,L,1122011218,1,121.78,121.78,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552689932,289845.00
03/15/2019 18:45,2,0.535,ACTIVE,213.51,339.34,60.038,1552689905,"201051344000648","174011545737251",27.87,-0.50,0,332.73,363.99,15.1,12.7,0.084,1222185.4,1222185.4,43189,0,0,0,L,1122011218,1,121.55,122.68,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552689933,289846.00
03/15/2019 18:45,2,0.465,ACTIVE,213.96,344.76,60.028,1552689905,"201051344000645","174011545737251",31.79,1.50,0,333.93,369.10,15.0,12.5,0.080,1226789.9,1226789.9,43150,0,0,0,L,1122011218,1,122.23,122.68,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552689934,289847.00
03/15/2019 18:45,2,0.531,ACTIVE,213.51,339.95,60.065,1552689905,"201051344000569","174011545737251",30.57,1.00,0,331.53,361.59,16.5,14.0,0.097,1242711.1,1242711.1,11372,0,0,0,L,1122011218,1,121.55,122.46,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552689935,289848.00
03/15/2019 18:45,2,0.537,ACTIVE,213.96,343.25,60.038,1552689905,"179051228000119","174011545737251",31.23,3.30,0,333.03,357.38,17.0,14.5,0.093,30482.5,30482.5,11447,0,0,0,L,46974696,1,122.01,122.91,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552689936,289849.00
03/15/2019 19:00,2,0.496,ACTIVE,213.51,360.99,60.017,1552690804,"201051344000579","174011545737251",33.42,1.50,0,333.33,373.01,16.9,14.4,0.088,1242726.9,1242726.9,11821,0,0,0,L,1122011218,1,121.78,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552690806,289850.00
03/15/2019 19:00,2,0.607,ACTIVE,213.06,346.56,59.996,1552690804,"201051344001025","174011545737251",31.85,1.50,0,330.33,366.10,19.6,17.0,0.128,1225342.2,1225342.2,19746,0,0,0,L,1122011218,1,122.01,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552690807,289851.00
03/15/2019 19:00,2,0.674,ACTIVE,213.29,340.25,60.017,1552690804,"201051344001093","174011545737251",30.77,2.00,0,330.33,361.59,21.1,18.4,0.124,1209374.9,1209374.9,19760,0,0,0,L,1122011218,1,122.23,121.78,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552690808,289852.00
03/15/2019 19:00,2,0.482,ACTIVE,213.29,355.28,60.012,1552690804,"201051344000458","174011545737251",32.80,2.00,0,332.73,370.00,16.1,13.6,0.093,1226130.1,1226130.1,11564,0,0,0,L,1122011218,1,122.01,122.46,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552690809,289853.00
03/15/2019 19:00,2,0.525,ACTIVE,213.06,350.47,59.990,1552690804,"201051344000890","174011545737251",32.28,2.50,0,330.93,369.10,17.3,14.7,0.097,1224031.2,1224031.2,19694,0,0,0,L,1122011218,1,122.46,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552690810,289854.00
03/15/2019 19:00,2,0.270,ACTIVE,213.29,338.44,60.017,1552690804,"201051344000988","174011545737251",22.20,0.50,0,309.89,357.68,6.1,3.9,0.022,950946.7,950946.7,11922,0,0,0,L,1122011218,1,121.55,122.46,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552690811,289855.00
03/15/2019 19:00,2,0.576,ACTIVE,213.74,352.27,60.012,1552690804,"201051344000582","174011545737251",32.42,0.50,0,332.13,362.79,19.0,16.4,0.115,1203529.5,1203529.5,19665,0,0,0,L,1122011218,1,122.46,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552690812,289856.00
03/15/2019 19:00,2,0.422,ACTIVE,213.29,362.49,60.017,1552690804,"201051344000868","174011545737251",33.64,0.00,0,333.03,370.30,14.4,12.0,0.071,1211115.5,1211115.5,43609,0,0,0,L,1122011218,1,121.55,122.68,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552690813,289857.00
03/15/2019 19:00,2,0.514,ACTIVE,213.96,349.56,60.054,1552690804,"201051344000576","174011545737251",32.14,0.00,0,333.63,370.00,16.8,14.3,0.097,1229199.9,1229199.9,15647,0,0,0,L,1122011218,1,122.23,122.46,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552690813,289858.00
03/15/2019 19:00,2,0.271,ACTIVE,213.51,352.87,60.012,1552690804,"201051344001158","174011545737251",32.76,0.00,0,331.83,369.10,9.1,6.9,0.035,1206698.7,1206698.7,11868,0,0,0,L,1122011218,1,121.78,122.01,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552690814,289859.00
03/15/2019 19:00,2,0.609,ACTIVE,213.29,344.76,60.006,1552690804,"201051344000917","174011545737251",31.53,2.50,0,330.33,358.28,19.6,16.9,0.137,1221292.5,1221292.5,19538,0,0,0,L,1122011218,1,122.23,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552690815,289860.00
03/15/2019 19:00,2,0.520,ACTIVE,213.29,337.84,60.028,1552690804,"201051344000417","174011545737251",21.91,2.00,0,330.03,343.25,11.6,9.2,0.053,986199.7,986199.7,19767,0,0,0,L,1122011218,1,122.01,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552690816,289861.00
03/15/2019 19:00,2,0.514,ACTIVE,213.29,359.48,60.028,1552690804,"201051344000685","174011545737251",33.32,1.50,0,333.03,367.90,17.4,14.9,0.102,1225898.1,1225898.1,19749,0,0,0,L,1122011218,1,122.91,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552690817,289862.00
