ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/15/2019 19:00,2,0.529,ACTIVE,213.29,358.58,60.012,1552690804,"201051344000651","174011545737251",33.12,0.50,0,331.83,367.90,17.9,15.3,0.110,1218591.2,1218591.2,19733,0,0,0,L,1122011218,1,122.68,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552690818,289863.00
03/15/2019 19:00,2,0.604,ACTIVE,213.06,348.06,60.012,1552690804,"201051344000594","174011545737251",31.91,2.00,0,330.93,368.20,19.5,16.9,0.119,1232088.6,1232088.6,43559,0,0,0,L,1122011218,1,121.78,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552690819,289864.00
03/15/2019 19:00,2,0.385,ACTIVE,213.74,360.38,60.012,1552690804,"201051344000469","174011545737251",33.42,-0.50,0,332.13,369.40,13.0,10.6,0.049,1210864.7,1210864.7,11855,0,0,0,L,1122011218,1,121.55,122.68,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552690820,289865.00
03/15/2019 19:00,2,0.604,ACTIVE,213.29,345.06,60.012,1552690804,"201051344000585","174011545737251",31.59,2.00,0,331.23,362.79,19.3,16.7,0.128,1231251.4,1231251.4,19783,0,0,0,L,1122011218,1,122.01,122.23,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552690821,289866.00
03/15/2019 19:00,2,0.529,ACTIVE,213.96,358.28,60.012,1552690804,"201051344000853","174011545737251",33.14,0.50,0,333.63,367.60,17.7,15.2,0.106,1233911.5,1233911.5,11451,0,0,0,L,1122011218,1,122.23,122.68,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552690822,289867.00
03/15/2019 19:00,2,0.588,ACTIVE,213.51,342.95,60.017,1552690804,"201051344001145","174011545737251",31.43,1.50,0,331.83,360.08,18.8,16.2,0.124,1234157.4,1234157.4,19699,0,0,0,L,1122011218,1,122.23,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552690823,289868.00
03/15/2019 19:00,2,0.578,ACTIVE,213.29,351.07,60.017,1552690804,"201051344000438","174011545737251",32.36,2.00,0,331.53,371.51,18.9,16.3,0.106,1226884.8,1226884.8,19741,0,0,0,L,1122011218,1,122.68,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552690824,289869.00
03/15/2019 19:00,2,0.576,ACTIVE,212.83,346.86,60.033,1552690804,"201051344001135","174011545737251",31.89,2.00,0,330.93,365.49,18.6,16.1,0.115,1213919.5,1213919.5,19694,0,0,0,L,1122011218,1,122.23,121.78,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552690825,289870.00
03/15/2019 19:00,2,0.467,ACTIVE,213.51,350.47,60.017,1552690804,"201051344000983","174011545737251",32.34,0.50,0,333.63,372.41,15.3,12.9,0.084,1232222.9,1232222.9,11459,0,0,0,L,1122011218,1,122.01,122.01,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552690826,289871.00
03/15/2019 19:00,2,0.598,ACTIVE,213.29,342.65,60.017,1552690804,"201051344001203","174011545737251",31.51,1.50,0,330.63,364.89,19.1,16.5,0.128,1221544.0,1221544.0,19741,0,0,0,L,1122011218,1,122.68,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552690826,289872.00
03/15/2019 19:00,2,0.600,ACTIVE,213.06,343.85,60.006,1552690804,"201051344001230","174011545737251",31.53,2.00,0,330.03,360.08,19.1,16.6,0.128,1218649.7,1218649.7,19552,0,0,0,L,1122011218,1,122.46,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552690827,289873.00
03/15/2019 19:00,2,0.566,ACTIVE,212.83,347.76,60.006,1552690804,"201051344000646","174011545737251",31.91,2.00,0,330.33,362.49,18.4,15.8,0.110,1211711.6,1211711.6,19713,0,0,0,L,1122011218,1,122.46,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552690828,289874.00
03/15/2019 19:00,2,0.439,ACTIVE,213.74,348.66,60.022,1552690804,"201051344000867","174011545737251",32.16,1.50,0,333.63,368.80,14.3,11.9,0.071,1209808.3,1209808.3,43633,0,0,0,L,1122011218,1,122.23,122.23,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552690829,289875.00
03/15/2019 19:00,2,0.533,ACTIVE,213.96,357.38,59.996,1552690804,"201051344000633","174011545737251",33.00,1.50,0,334.24,369.10,17.8,15.3,0.106,1208522.3,1208522.3,43683,0,0,0,L,1122011218,1,122.46,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552690830,289876.00
03/15/2019 19:00,2,0.600,ACTIVE,212.61,346.56,60.028,1552690804,"201051344000955","174011545737251",31.83,2.50,0,328.82,367.00,19.4,16.8,0.119,1231224.6,1231224.6,19734,0,0,0,L,1122011218,1,121.78,121.78,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552690831,289877.00
03/15/2019 19:00,2,0.584,ACTIVE,213.51,349.26,60.022,1552690804,"201051344000648","174011545737251",32.18,-0.50,0,332.43,363.39,19.1,16.5,0.115,1222189.0,1222189.0,43190,0,0,0,L,1122011218,1,121.55,122.46,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552690832,289878.00
03/15/2019 19:00,2,0.537,ACTIVE,213.74,353.47,60.006,1552690804,"201051344000645","174011545737251",32.54,1.00,0,333.63,363.39,17.8,15.3,0.110,1226793.4,1226793.4,43151,0,0,0,L,1122011218,1,122.23,122.68,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552690833,289879.00
03/15/2019 19:00,2,0.602,ACTIVE,213.51,345.66,59.975,1552690804,"201051344000569","174011545737251",31.73,0.50,0,331.83,360.69,19.4,16.8,0.124,1242715.0,1242715.0,11373,0,0,0,L,1122011218,1,121.55,122.46,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552690834,289880.00
03/15/2019 19:00,2,0.627,ACTIVE,213.96,344.15,60.012,1552690804,"179051228000119","174011545737251",31.29,3.00,0,334.24,353.47,19.9,17.3,0.119,30486.5,30486.5,11448,0,0,0,L,46974696,1,122.01,122.91,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552690835,289881.00
03/15/2019 19:15,2,0.381,ACTIVE,213.51,351.97,60.022,1552691704,"201051344000579","174011545737251",32.66,1.50,0,333.03,370.30,12.6,10.3,0.057,1242729.7,1242729.7,11822,0,0,0,L,1122011218,1,121.78,122.01,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552691706,289882.00
03/15/2019 19:15,2,0.430,ACTIVE,212.61,338.14,59.985,1552691704,"201051344001025","174011545737251",31.11,1.00,0,330.93,362.19,13.6,11.2,0.075,1225345.4,1225345.4,19747,0,0,0,L,1122011218,1,121.78,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552691707,289883.00
03/15/2019 19:15,2,0.492,ACTIVE,212.83,338.14,60.012,1552691704,"201051344001093","174011545737251",30.18,1.50,0,330.63,358.28,15.1,12.6,0.071,1209378.5,1209378.5,19761,0,0,0,L,1122011218,1,122.23,121.78,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552691707,289884.00
03/15/2019 19:15,2,0.352,ACTIVE,213.29,355.58,60.033,1552691704,"201051344000458","174011545737251",33.06,2.00,0,332.43,369.10,11.8,9.5,0.049,1226132.8,1226132.8,11565,0,0,0,L,1122011218,1,121.78,122.23,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552691708,289885.00
03/15/2019 19:15,2,0.369,ACTIVE,212.61,354.37,60.028,1552691704,"201051344000890","174011545737251",32.92,2.00,0,330.63,365.80,12.3,10.0,0.049,1224034.0,1224034.0,19695,0,0,0,L,1122011218,1,122.23,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552691709,289886.00
03/15/2019 19:15,2,0.207,ACTIVE,213.06,337.54,60.022,1552691704,"201051344000988","174011545737251",21.97,0.00,0,330.93,344.15,4.6,2.5,0.009,950947.5,950947.5,11923,0,0,0,L,1122011218,1,121.55,122.23,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552691710,289887.00
03/15/2019 19:15,2,0.414,ACTIVE,213.29,343.25,60.028,1552691704,"201051344000582","174011545737251",31.61,0.00,0,331.53,363.09,13.3,11.0,0.062,1203532.6,1203532.6,19666,0,0,0,L,1122011218,1,122.23,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552691711,289888.00
03/15/2019 19:15,2,0.314,ACTIVE,213.29,346.56,59.996,1552691704,"201051344000868","174011545737251",32.07,-0.50,0,332.13,369.10,10.2,7.9,0.040,1211117.8,1211117.8,43610,0,0,0,L,1122011218,1,121.55,122.46,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552691712,289889.00
03/15/2019 19:15,2,0.369,ACTIVE,213.74,355.88,59.985,1552691704,"201051344000576","174011545737251",32.96,-0.50,0,332.43,367.60,12.4,10.0,0.049,1229202.7,1229202.7,15648,0,0,0,L,1122011218,1,122.01,122.23,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552691713,289890.00
03/15/2019 19:15,2,0.236,ACTIVE,213.51,336.94,60.054,1552691704,"201051344001158","174011545737251",28.86,-0.50,0,332.73,365.49,7.0,4.8,0.018,1206700.0,1206700.0,11869,0,0,0,L,1122011218,1,121.78,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552691714,289891.00
03/15/2019 19:15,2,0.463,ACTIVE,213.06,338.44,60.017,1552691704,"201051344000917","174011545737251",29.40,2.00,0,330.33,355.58,13.8,11.4,0.075,1221295.7,1221295.7,19539,0,0,0,L,1122011218,1,122.01,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552691715,289892.00
03/15/2019 19:15,2,0.404,ACTIVE,212.83,336.04,60.017,1552691704,"201051344000417","174011545737251",21.11,1.00,0,330.33,343.25,8.7,6.4,0.027,986201.5,986201.5,19768,0,0,0,L,1122011218,1,122.01,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552691716,289893.00
03/15/2019 19:15,2,0.396,ACTIVE,213.06,339.04,60.017,1552691704,"201051344000685","174011545737251",31.15,1.50,0,333.33,370.30,12.5,10.2,0.066,1225900.9,1225900.9,19750,0,0,0,L,1122011218,1,122.91,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552691717,289894.00
03/15/2019 19:15,2,0.400,ACTIVE,213.06,342.35,60.017,1552691704,"201051344000651","174011545737251",31.57,0.00,0,332.13,366.40,12.9,10.5,0.062,1218594.1,1218594.1,19734,0,0,0,L,1122011218,1,122.68,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552691718,289895.00
03/15/2019 19:15,2,0.453,ACTIVE,213.06,338.44,60.012,1552691704,"201051344000594","174011545737251",30.28,1.50,0,330.93,362.79,13.9,11.5,0.080,1232091.8,1232091.8,43560,0,0,0,L,1122011218,1,121.78,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552691719,289896.00
03/15/2019 19:15,2,0.312,ACTIVE,213.51,337.54,60.017,1552691704,"201051344000469","174011545737251",30.93,-1.00,0,330.93,367.30,9.8,7.6,0.031,1210866.8,1210866.8,11856,0,0,0,L,1122011218,1,121.55,122.46,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552691720,289897.00
03/15/2019 19:15,2,0.443,ACTIVE,213.06,337.54,60.022,1552691704,"201051344000585","174011545737251",30.55,1.00,0,331.23,357.98,13.7,11.3,0.075,1231254.5,1231254.5,19784,0,0,0,L,1122011218,1,121.78,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552691720,289898.00
03/15/2019 19:15,2,0.381,ACTIVE,213.96,353.17,60.017,1552691704,"201051344000853","174011545737251",32.76,0.00,0,334.54,366.10,12.7,10.3,0.057,1233914.4,1233914.4,11452,0,0,0,L,1122011218,1,122.46,122.46,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552691721,289899.00
03/15/2019 19:15,2,0.428,ACTIVE,213.06,337.54,59.975,1552691704,"201051344001145","174011545737251",30.45,0.50,0,332.73,359.48,13.2,10.8,0.075,1234160.4,1234160.4,19700,0,0,0,L,1122011218,1,122.23,121.55,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552691722,289900.00
03/15/2019 19:15,2,0.422,ACTIVE,213.06,348.06,60.038,1552691704,"201051344000438","174011545737251",32.16,1.00,0,331.23,366.70,13.8,11.4,0.062,1226887.9,1226887.9,19742,0,0,0,L,1122011218,1,122.46,121.78,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552691723,289901.00
03/15/2019 19:15,2,0.420,ACTIVE,212.16,335.44,60.012,1552691704,"201051344001135","174011545737251",30.30,1.00,0,331.23,358.28,12.9,10.6,0.071,1213922.4,1213922.4,19695,0,0,0,L,1122011218,1,121.78,121.10,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552691724,289902.00
03/15/2019 19:15,2,0.344,ACTIVE,213.29,356.78,60.017,1552691704,"201051344000983","174011545737251",33.10,0.50,0,333.03,369.40,11.6,9.3,0.053,1232225.5,1232225.5,11460,0,0,0,L,1122011218,1,121.78,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552691725,289903.00
03/15/2019 19:15,2,0.449,ACTIVE,212.83,336.64,60.043,1552691704,"201051344001203","174011545737251",29.36,1.00,0,331.83,363.39,13.4,11.0,0.080,1221547.1,1221547.1,19742,0,0,0,L,1122011218,1,122.68,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552691726,289904.00
03/15/2019 19:15,2,0.439,ACTIVE,212.61,336.94,60.012,1552691704,"201051344001230","174011545737251",30.49,1.00,0,330.63,358.58,13.6,11.2,0.080,1218652.8,1218652.8,19553,0,0,0,L,1122011218,1,122.23,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552691727,289905.00
03/15/2019 19:15,2,0.432,ACTIVE,212.61,336.94,60.006,1552691704,"201051344000646","174011545737251",30.04,1.00,0,331.83,358.58,13.1,10.8,0.066,1211714.4,1211714.4,19714,0,0,0,L,1122011218,1,122.23,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552691728,289906.00
03/15/2019 19:15,2,0.330,ACTIVE,213.51,338.44,60.017,1552691704,"201051344000867","174011545737251",31.23,1.00,0,332.73,366.40,10.5,8.2,0.044,1209810.6,1209810.6,43634,0,0,0,L,1122011218,1,122.23,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552691729,289907.00
03/15/2019 19:15,2,0.420,ACTIVE,213.96,347.16,60.017,1552691704,"201051344000633","174011545737251",32.01,0.50,0,333.63,365.19,13.7,11.3,0.071,1208525.3,1208525.3,43684,0,0,0,L,1122011218,1,122.23,122.46,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552691730,289908.00
03/15/2019 19:15,2,0.467,ACTIVE,212.61,336.94,60.012,1552691704,"201051344000955","174011545737251",30.34,1.50,0,330.93,359.78,14.4,12.0,0.075,1231227.7,1231227.7,19735,0,0,0,L,1122011218,1,121.55,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552691731,289909.00
03/15/2019 19:15,2,0.447,ACTIVE,213.51,338.44,60.017,1552691704,"201051344000648","174011545737251",30.79,-1.00,0,332.13,361.89,14.0,11.6,0.071,1222192.2,1222192.2,43191,0,0,0,L,1122011218,1,121.55,122.46,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552691732,289910.00
03/15/2019 19:15,2,0.416,ACTIVE,213.74,339.04,60.022,1552691704,"201051344000645","174011545737251",30.28,0.00,0,333.93,364.59,12.8,10.4,0.062,1226796.3,1226796.3,43152,0,0,0,L,1122011218,1,122.23,122.46,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552691733,289911.00
03/15/2019 19:15,2,0.467,ACTIVE,213.51,338.44,60.043,1552691704,"201051344000569","174011545737251",29.80,0.50,0,332.13,358.88,14.1,11.7,0.071,1242718.2,1242718.2,11374,0,0,0,L,1122011218,1,121.55,122.46,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552691733,289912.00
03/15/2019 19:15,2,0.465,ACTIVE,213.74,342.05,60.017,1552691704,"179051228000119","174011545737251",31.53,2.50,0,333.63,357.38,14.9,12.4,0.066,30489.8,30489.8,11449,0,0,0,L,46974696,1,122.01,122.91,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552691734,289913.00
03/15/2019 19:30,2,0.283,ACTIVE,213.29,336.04,59.990,1552692604,"201051344000579","174011545737251",29.84,1.00,0,332.13,366.40,8.6,6.4,0.022,1242732.1,1242732.1,11823,0,0,0,L,1122011218,1,121.55,122.01,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552692605,289914.00
03/15/2019 19:30,2,0.277,ACTIVE,213.06,342.35,59.996,1552692604,"201051344001025","174011545737251",31.75,0.50,0,331.23,358.88,9.0,6.8,0.027,1225347.9,1225347.9,19748,0,0,0,L,1122011218,1,122.01,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552692606,289915.00
03/15/2019 19:30,2,0.340,ACTIVE,213.29,336.34,59.996,1552692604,"201051344001093","174011545737251",29.58,1.00,0,329.73,358.28,10.2,8.0,0.031,1209381.3,1209381.3,19762,0,0,0,L,1122011218,1,122.23,121.78,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552692607,289916.00
03/15/2019 19:30,2,0.254,ACTIVE,213.06,342.95,59.996,1552692604,"201051344000458","174011545737251",31.79,1.50,0,332.13,365.80,8.2,6.0,0.018,1226135.0,1226135.0,11566,0,0,0,L,1122011218,1,121.78,122.23,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552692608,289917.00
03/15/2019 19:30,2,0.266,ACTIVE,213.06,342.35,59.996,1552692604,"201051344000890","174011545737251",31.71,1.50,0,330.03,363.09,8.6,6.4,0.018,1224036.3,1224036.3,19696,0,0,0,L,1122011218,1,122.46,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552692610,289918.00
03/15/2019 19:30,2,0.168,ALERT,212.83,299.97,59.990,1552692604,"201051344000988","174011545737251",20.69,-0.50,0,295.46,342.05,3.5,1.5,0.000,950948.0,950948.0,11924,0,0,0,L,1122011218,1,121.33,122.46,0002,-3,0,0,0,0,0,0,4,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552692612,289919.00
03/15/2019 19:30,2,0.287,ACTIVE,213.74,336.34,60.001,1552692604,"201051344000582","174011545737251",30.42,-0.50,0,331.23,358.88,8.9,6.6,0.031,1203535.0,1203535.0,19667,0,0,0,L,1122011218,1,122.46,122.23,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552692613,289920.00
03/15/2019 19:30,2,0.229,ACTIVE,213.29,336.64,60.001,1552692604,"201051344000868","174011545737251",29.30,-0.50,0,332.73,363.09,6.8,4.6,0.018,1211119.6,1211119.6,43611,0,0,0,L,1122011218,1,121.55,122.68,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552692614,289921.00
03/15/2019 19:30,2,0.279,ACTIVE,213.74,337.84,59.975,1552692604,"201051344000576","174011545737251",29.84,-0.50,0,332.73,362.49,8.5,6.2,0.018,1229205.0,1229205.0,15649,0,0,0,L,1122011218,1,122.01,122.23,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552692615,289922.00
03/15/2019 19:30,2,0.193,ACTIVE,213.29,336.64,60.012,1552692604,"201051344001158","174011545737251",24.89,-1.00,0,331.23,341.45,4.9,2.8,0.004,1206701.1,1206701.1,11870,0,0,0,L,1122011218,1,121.55,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552692616,289923.00
03/15/2019 19:30,2,0.297,ACTIVE,213.29,337.24,59.996,1552692604,"201051344000917","174011545737251",28.96,1.50,0,329.13,353.47,8.8,6.5,0.031,1221298.2,1221298.2,19540,0,0,0,L,1122011218,1,122.23,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552692616,289924.00
03/15/2019 19:30,2,0.301,ACTIVE,213.29,336.04,60.001,1552692604,"201051344000417","174011545737251",20.57,1.00,0,330.63,341.45,6.3,4.2,0.009,986203.0,986203.0,19769,0,0,0,L,1122011218,1,122.23,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552692617,289925.00
03/15/2019 19:30,2,0.273,ACTIVE,213.51,337.24,59.990,1552692604,"201051344000685","174011545737251",30.47,1.00,0,330.93,357.98,8.5,6.3,0.027,1225903.2,1225903.2,19751,0,0,0,L,1122011218,1,123.14,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552692618,289926.00
03/15/2019 19:30,2,0.283,ACTIVE,213.29,336.04,59.996,1552692604,"201051344000651","174011545737251",30.45,-0.50,0,331.83,358.28,8.8,6.6,0.022,1218596.5,1218596.5,19735,0,0,0,L,1122011218,1,122.68,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552692619,289927.00
03/15/2019 19:30,2,0.295,ACTIVE,212.83,336.04,59.996,1552692604,"201051344000594","174011545737251",30.99,1.00,0,329.73,358.88,9.2,7.0,0.031,1232094.3,1232094.3,43561,0,0,0,L,1122011218,1,121.55,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552692620,289928.00
03/15/2019 19:30,2,0.246,ACTIVE,213.51,336.34,59.990,1552692604,"201051344000469","174011545737251",26.12,-1.50,0,330.93,350.17,6.6,4.4,0.009,1210868.4,1210868.4,11857,0,0,0,L,1122011218,1,121.33,122.68,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552692621,289929.00
03/15/2019 19:30,2,0.279,ACTIVE,213.29,336.94,60.022,1552692604,"201051344000585","174011545737251",30.89,1.00,0,330.03,355.28,8.7,6.5,0.031,1231257.0,1231257.0,19785,0,0,0,L,1122011218,1,122.01,122.23,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552692622,289930.00
03/15/2019 19:30,2,0.305,ACTIVE,213.74,340.85,60.006,1552692604,"201051344000853","174011545737251",18.65,-0.50,0,333.63,365.49,5.8,3.7,0.022,1233916.6,1233916.6,11453,0,0,0,L,1122011218,1,122.01,122.46,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552692623,289931.00
03/15/2019 19:30,2,0.266,ACTIVE,213.29,336.64,59.985,1552692604,"201051344001145","174011545737251",30.32,0.00,0,330.63,358.28,8.2,6.0,0.031,1234162.7,1234162.7,19701,0,0,0,L,1122011218,1,122.23,121.55,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552692624,289932.00
03/15/2019 19:30,2,0.295,ACTIVE,213.51,337.24,59.996,1552692604,"201051344000438","174011545737251",30.81,0.50,0,330.93,360.38,9.2,7.0,0.027,1226890.4,1226890.4,19743,0,0,0,L,1122011218,1,122.68,122.01,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552692625,289933.00
03/15/2019 19:30,2,0.273,ACTIVE,213.06,335.14,59.953,1552692604,"201051344001135","174011545737251",30.24,0.50,0,329.43,355.28,8.4,6.2,0.031,1213924.8,1213924.8,19696,0,0,0,L,1122011218,1,122.23,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552692626,289934.00
03/15/2019 19:30,2,0.238,ACTIVE,213.29,336.34,59.985,1552692604,"201051344000983","174011545737251",30.95,0.00,0,332.43,365.80,7.5,5.3,0.022,1232227.4,1232227.4,11461,0,0,0,L,1122011218,1,121.78,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552692627,289935.00
03/15/2019 19:30,2,0.279,ACTIVE,213.29,335.74,59.980,1552692604,"201051344001203","174011545737251",30.67,0.50,0,330.93,361.59,8.7,6.4,0.031,1221549.5,1221549.5,19743,0,0,0,L,1122011218,1,122.68,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552692628,289936.00
03/15/2019 19:30,2,0.287,ACTIVE,213.29,336.04,59.990,1552692604,"201051344001230","174011545737251",29.30,1.00,0,328.82,347.76,8.5,6.3,0.031,1218655.2,1218655.2,19554,0,0,0,L,1122011218,1,122.46,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552692629,289937.00
03/15/2019 19:30,2,0.270,ACTIVE,212.83,335.14,59.953,1552692604,"201051344000646","174011545737251",30.81,0.50,0,329.43,356.48,8.4,6.2,0.022,1211716.7,1211716.7,19715,0,0,0,L,1122011218,1,122.46,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552692630,289938.00
03/15/2019 19:30,2,0.223,ACTIVE,213.51,336.04,59.990,1552692604,"201051344000867","174011545737251",30.47,0.50,0,331.53,364.89,6.9,4.8,0.013,1209812.4,1209812.4,43635,0,0,0,L,1122011218,1,122.01,122.23,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552692631,289939.00
03/15/2019 19:30,2,0.281,ACTIVE,213.96,338.74,59.985,1552692604,"201051344000633","174011545737251",31.13,0.00,0,332.43,359.78,8.9,6.7,0.022,1208527.7,1208527.7,43685,0,0,0,L,1122011218,1,122.23,122.68,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552692632,289940.00
03/15/2019 19:30,2,0.314,ACTIVE,213.06,335.74,59.985,1552692604,"201051344000955","174011545737251",29.84,1.00,0,328.22,352.27,9.6,7.3,0.027,1231230.3,1231230.3,19736,0,0,0,L,1122011218,1,121.78,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552692633,289941.00
03/15/2019 19:30,2,0.295,ACTIVE,213.29,336.34,59.975,1552692604,"201051344000648","174011545737251",31.07,-1.50,0,331.83,357.08,9.3,7.1,0.027,1222194.7,1222194.7,43192,0,0,0,L,1122011218,1,121.33,122.68,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552692633,289942.00
03/15/2019 19:30,2,0.262,ACTIVE,213.74,338.44,59.980,1552692604,"201051344000645","174011545737251",31.27,0.00,0,333.03,359.48,8.3,6.1,0.027,1226798.5,1226798.5,43153,0,0,0,L,1122011218,1,122.23,122.68,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552692634,289943.00
03/15/2019 19:30,2,0.287,ACTIVE,213.29,339.04,59.985,1552692604,"201051344000569","174011545737251",31.25,0.00,0,331.53,356.78,9.2,6.9,0.031,1242720.8,1242720.8,11375,0,0,0,L,1122011218,1,121.33,122.68,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552692635,289944.00
03/15/2019 19:30,2,0.332,ACTIVE,213.51,340.25,59.938,1552692604,"179051228000119","174011545737251",29.66,2.00,0,332.43,350.77,10.0,7.7,0.031,30492.3,30492.3,11450,0,0,0,L,46974696,1,121.78,122.91,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552692636,289945.00
03/15/2019 19:45,2,0.227,ACTIVE,213.06,335.44,59.996,1552693504,"201051344000579","174011545737251",28.21,0.00,0,331.23,344.15,6.5,4.4,0.004,1242733.4,1242733.4,11824,0,0,0,L,1122011218,1,121.33,122.01,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552693505,289946.00
03/15/2019 19:45,2,0.223,ACTIVE,212.61,334.54,59.964,1552693504,"201051344001025","174011545737251",29.64,0.00,0,331.23,348.36,6.7,4.5,0.009,1225349.4,1225349.4,19749,0,0,0,L,1122011218,1,121.78,121.55,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552693506,289947.00
03/15/2019 19:45,2,0.291,ACTIVE,212.83,335.74,59.990,1552693504,"201051344001093","174011545737251",27.17,0.50,0,330.93,341.75,8.0,5.8,0.009,1209383.0,1209383.0,19763,0,0,0,L,1122011218,1,122.01,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552693507,289948.00
03/15/2019 19:45,2,0.205,ACTIVE,212.83,335.14,59.964,1552693504,"201051344000458","174011545737251",28.03,1.00,0,332.73,348.96,5.9,3.8,0.000,1226136.2,1226136.2,11567,0,0,0,L,1122011218,1,121.55,122.23,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552693508,289949.00
03/15/2019 19:45,2,0.225,ACTIVE,212.61,334.84,60.006,1552693504,"201051344000890","174011545737251",28.43,1.00,0,331.83,348.66,6.5,4.3,0.004,1224037.7,1224037.7,19697,0,0,0,L,1122011218,1,122.23,120.88,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552693509,289950.00
03/15/2019 19:45,2,0.146,ACTIVE,212.61,299.07,59.990,1552693504,"201051344000988","174011545737251",18.37,-1.50,0,295.46,302.07,2.8,0.7,0.000,950948.3,950948.3,11926,0,0,0,L,1122011218,1,120.88,122.46,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552693510,289951.00
03/15/2019 19:45,2,0.244,ACTIVE,213.06,336.04,59.959,1552693504,"201051344000582","174011545737251",27.15,-1.00,0,331.53,341.15,6.8,4.6,0.013,1203536.4,1203536.4,19668,0,0,0,L,1122011218,1,122.23,122.01,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552693511,289952.00
03/15/2019 19:45,2,0.184,ACTIVE,212.83,335.74,59.996,1552693504,"201051344000868","174011545737251",27.00,-1.00,0,327.02,345.66,5.0,2.9,0.004,1211120.5,1211120.5,43612,0,0,0,L,1122011218,1,121.10,122.46,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552693512,289953.00
03/15/2019 19:45,2,0.250,ACTIVE,213.51,337.24,60.033,1552693504,"201051344000576","174011545737251",25.27,-1.00,0,332.43,342.65,6.4,4.3,0.009,1229206.3,1229206.3,15650,0,0,0,L,1122011218,1,121.55,122.23,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552693513,289954.00
03/15/2019 19:45,2,0.152,ALERT,212.83,299.37,60.012,1552693504,"201051344001158","174011545737251",23.18,-1.50,0,297.26,338.44,3.6,1.5,0.000,1206701.6,1206701.6,11871,0,0,0,L,1122011218,1,121.10,122.23,0002,-2,0,0,0,0,0,0,3,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552693515,289955.00
03/15/2019 19:45,2,0.244,ACTIVE,213.06,336.34,60.006,1552693504,"201051344000917","174011545737251",26.54,1.50,0,329.43,342.05,6.6,4.4,0.013,1221299.6,1221299.6,19541,0,0,0,L,1122011218,1,122.01,121.78,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552693516,289956.00
03/15/2019 19:45,2,0.246,ALERT,212.83,299.07,60.012,1552693504,"201051344000417","174011545737251",20.83,0.00,0,296.66,342.05,5.2,3.1,0.000,986203.9,986203.9,19770,0,0,0,L,1122011218,1,121.78,121.78,0002,-2,0,0,0,0,0,0,7,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552693518,289957.00
03/15/2019 19:45,2,0.232,ACTIVE,213.06,336.34,60.012,1552693504,"201051344000685","174011545737251",25.96,0.50,0,329.43,341.45,6.1,4.0,0.004,1225904.4,1225904.4,19752,0,0,0,L,1122011218,1,122.91,121.55,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552693519,289958.00
03/15/2019 19:45,2,0.240,ACTIVE,212.83,335.74,60.012,1552693504,"201051344000651","174011545737251",26.56,-1.00,0,331.23,341.15,6.5,4.3,0.004,1218597.9,1218597.9,19736,0,0,0,L,1122011218,1,122.46,121.33,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552693520,289959.00
03/15/2019 19:45,2,0.248,ACTIVE,212.61,335.14,60.012,1552693504,"201051344000594","174011545737251",26.42,0.50,0,330.33,345.06,6.7,4.5,0.009,1232095.8,1232095.8,43562,0,0,0,L,1122011218,1,121.33,121.78,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552693521,289960.00
03/15/2019 19:45,2,0.199,ALERT,213.06,299.67,60.038,1552693504,"201051344000469","174011545737251",23.58,-2.00,0,296.66,349.26,4.8,2.7,0.000,1210869.3,1210869.3,11858,0,0,0,L,1122011218,1,120.88,122.68,0002,-4,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552693522,289961.00
03/15/2019 19:45,2,0.230,ACTIVE,212.83,336.04,60.006,1552693504,"201051344000585","174011545737251",26.50,0.50,0,331.23,341.75,6.2,4.1,0.013,1231258.3,1231258.3,19786,0,0,0,L,1122011218,1,121.78,121.78,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552693523,289962.00
03/15/2019 19:45,2,0.199,ACTIVE,213.51,337.24,60.059,1552693504,"201051344000853","174011545737251",27.81,-1.00,0,332.13,341.75,5.6,3.5,0.009,1233917.8,1233917.8,11454,0,0,0,L,1122011218,1,122.01,122.46,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552693524,289963.00
03/15/2019 19:45,2,0.217,ACTIVE,213.06,336.34,60.012,1552693504,"201051344001145","174011545737251",26.76,0.00,0,331.53,342.35,5.9,3.8,0.009,1234163.9,1234163.9,19702,0,0,0,L,1122011218,1,122.23,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552693525,289964.00
03/15/2019 19:45,2,0.236,ACTIVE,212.83,335.74,59.990,1552693504,"201051344000438","174011545737251",28.75,0.00,0,330.63,345.36,6.9,4.7,0.009,1226891.9,1226891.9,19744,0,0,0,L,1122011218,1,122.46,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552693526,289965.00
03/15/2019 19:45,2,0.209,ACTIVE,212.38,333.63,60.012,1552693504,"201051344001135","174011545737251",28.25,0.00,0,331.23,343.55,6.0,3.9,0.009,1213926.0,1213926.0,19697,0,0,0,L,1122011218,1,122.01,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552693527,289966.00
03/15/2019 19:45,2,0.217,ACTIVE,213.06,335.44,60.028,1552693504,"201051344000983","174011545737251",25.31,-0.50,0,330.93,340.85,5.6,3.5,0.000,1232228.5,1232228.5,11462,0,0,0,L,1122011218,1,121.33,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552693528,289967.00
03/15/2019 19:45,2,0.242,ACTIVE,212.83,335.74,60.022,1552693504,"201051344001203","174011545737251",26.40,0.00,0,331.23,343.55,6.5,4.3,0.009,1221550.8,1221550.8,19744,0,0,0,L,1122011218,1,122.68,121.33,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552693529,289968.00
03/15/2019 19:45,2,0.246,ACTIVE,212.61,335.44,60.006,1552693504,"201051344001230","174011545737251",24.63,0.50,0,329.43,340.55,6.2,4.0,0.009,1218656.5,1218656.5,19555,0,0,0,L,1122011218,1,122.23,121.33,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552693530,289969.00
03/15/2019 19:45,2,0.230,ACTIVE,212.38,335.74,60.028,1552693504,"201051344000646","174011545737251",27.57,0.00,0,330.03,342.05,6.4,4.3,0.013,1211718.0,1211718.0,19716,0,0,0,L,1122011218,1,122.23,121.33,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552693531,289970.00
03/15/2019 19:45,2,0.180,ACTIVE,213.29,335.74,60.028,1552693504,"201051344000867","174011545737251",27.51,0.00,0,324.32,346.56,5.0,2.9,0.000,1209813.3,1209813.3,43636,0,0,0,L,1122011218,1,121.78,122.23,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552693532,289971.00
03/15/2019 19:45,2,0.250,ACTIVE,213.74,338.14,60.028,1552693504,"201051344000633","174011545737251",25.74,-0.50,0,331.53,343.85,6.5,4.4,0.009,1208529.1,1208529.1,43686,0,0,0,L,1122011218,1,122.01,122.68,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552693533,289972.00
03/15/2019 19:45,2,0.268,ACTIVE,212.38,335.14,60.033,1552693504,"201051344000955","174011545737251",26.78,0.50,0,330.33,340.55,7.2,5.1,0.009,1231231.9,1231231.9,19737,0,0,0,L,1122011218,1,121.55,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552693534,289973.00
03/15/2019 19:45,2,0.234,ACTIVE,213.06,335.74,60.028,1552693504,"201051344000648","174011545737251",29.74,-1.50,0,331.23,343.25,7.1,4.9,0.013,1222196.2,1222196.2,43193,0,0,0,L,1122011218,1,121.10,122.46,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552693534,289974.00
03/15/2019 19:45,2,0.219,ACTIVE,213.29,336.34,60.012,1552693504,"201051344000645","174011545737251",27.99,0.00,0,332.43,347.16,6.2,4.1,0.009,1226799.8,1226799.8,43154,0,0,0,L,1122011218,1,121.78,122.46,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552693535,289975.00
03/15/2019 19:45,2,0.240,ACTIVE,212.83,335.74,60.022,1552693504,"201051344000569","174011545737251",28.19,-0.50,0,331.83,343.25,6.9,4.7,0.013,1242722.2,1242722.2,11376,0,0,0,L,1122011218,1,120.88,122.46,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552693536,289976.00
03/15/2019 19:45,2,0.266,ACTIVE,213.29,339.34,60.049,1552693504,"179051228000119","174011545737251",29.00,2.00,0,331.83,346.56,7.8,5.7,0.004,30492.8,30492.8,11451,0,0,0,L,46974696,1,121.55,122.91,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552693537,289977.00
03/15/2019 20:00,2,0.109,ALERT,212.61,299.37,60.006,1552694404,"201051344000579","174011545737251",28.59,-0.50,0,297.57,337.54,3.1,1.0,0.000,1242734.0,1242734.0,11825,0,0,0,L,1122011218,1,121.10,122.01,0100,-5,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,20,0,0,0,0,0,0,0,0,0,0,0,1552694406,289978.00
03/15/2019 20:00,2,0.121,ALERT,212.38,298.17,60.022,1552694404,"201051344001025","174011545737251",11.99,-1.00,0,296.96,347.46,1.5,0.0,0.000,1225350.0,1225350.0,19750,0,0,0,L,1122011218,1,121.55,121.55,0002,-3,0,0,0,0,0,0,2,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552694408,289979.00
03/15/2019 20:00,2,0.150,ALERT,212.61,298.77,59.975,1552694404,"201051344001093","174011545737251",25.76,0.00,0,297.26,354.97,3.7,1.6,0.000,1209383.9,1209383.9,19764,0,0,0,L,1122011218,1,122.01,121.55,0100,-1,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,6,0,0,0,0,0,0,0,0,0,0,0,1552694410,289980.00
03/15/2019 20:00,2,0.094,ALERT,212.61,299.37,60.006,1552694404,"201051344000458","174011545737251",30.83,0.00,0,297.26,338.44,3.0,1.0,0.000,1226136.7,1226136.7,11568,0,0,0,L,1122011218,1,121.33,122.23,0100,-3,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,12,0,0,0,0,0,0,0,0,0,0,0,1552694412,289981.00
03/15/2019 20:00,2,0.111,ALERT,212.38,299.07,60.022,1552694404,"201051344000890","174011545737251",31.13,-0.50,0,297.57,337.84,3.5,1.5,0.000,1224038.3,1224038.3,19698,0,0,0,L,1122011218,1,122.01,120.88,0100,-1,0,0,0,0,0,0,2,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,26,0,0,0,0,0,0,0,0,0,0,0,1552694413,289982.00
03/15/2019 20:00,2,0.068,ALERT,212.61,298.77,60.043,1552694404,"201051344000988","174011545737251",20.00,-1.50,0,294.86,301.17,1.4,0.0,0.000,950948.4,950948.4,11927,0,0,0,L,1122011218,1,120.88,122.23,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,203,0,0,0,0,0,0,0,0,0,0,0,1552694415,289983.00
03/15/2019 20:00,2,0.096,ALERT,212.83,299.37,60.028,1552694404,"201051344000582","174011545737251",27.15,-1.50,0,298.47,355.28,2.5,0.5,0.000,1203537.1,1203537.1,19669,0,0,0,L,1122011218,1,122.01,122.01,0100,-4,0,0,0,0,0,0,2,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,9,0,0,0,0,0,0,0,0,0,0,0,1552694417,289984.00
03/15/2019 20:00,2,0.074,ALERT,212.61,299.37,60.012,1552694404,"201051344000868","174011545737251",30.73,-1.50,0,297.87,337.84,2.4,0.4,0.000,1211120.8,1211120.8,43613,0,0,0,L,1122011218,1,121.10,122.23,0100,-5,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,46,0,0,0,0,0,0,0,0,0,0,0,1552694419,289985.00
03/15/2019 20:00,2,0.094,ALERT,213.29,299.67,60.006,1552694404,"201051344000576","174011545737251",30.47,-1.50,0,297.57,339.95,2.9,0.9,0.000,1229206.9,1229206.9,15651,0,0,0,L,1122011218,1,121.55,122.23,0100,-5,0,0,0,0,0,0,2,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,24,0,0,0,0,0,0,0,0,0,0,0,1552694421,289986.00
03/15/2019 20:00,2,0.057,ALERT,213.06,299.07,60.012,1552694404,"201051344001158","174011545737251",30.59,-2.50,0,297.26,301.17,1.8,0.0,0.000,1206701.8,1206701.8,11873,0,0,0,L,1122011218,1,121.33,122.01,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,97,0,0,0,0,0,0,0,0,0,0,0,1552694423,289987.00
03/15/2019 20:00,2,0.066,ALERT,212.61,298.17,60.049,1552694404,"201051344000917","174011545737251",30.93,0.50,0,295.46,354.37,2.1,0.1,0.000,1221300.2,1221300.2,19542,0,0,0,L,1122011218,1,121.78,121.78,0100,-3,0,0,0,0,0,0,2,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,12,0,0,0,0,0,0,0,0,0,0,0,1552694425,289988.00
03/15/2019 20:00,2,0.143,ALERT,213.06,298.17,60.028,1552694404,"201051344000417","174011545737251",19.96,-1.00,0,296.66,306.88,2.9,0.9,0.000,986204.4,986204.4,19772,0,0,0,L,1122011218,1,121.78,121.78,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,92,0,0,0,0,0,0,0,0,0,0,0,1552694427,289989.00
03/15/2019 20:00,2,0.074,ALERT,212.83,298.77,59.980,1552694404,"201051344000685","174011545737251",30.85,-0.50,0,296.36,339.34,2.3,0.3,0.000,1225904.9,1225904.9,19753,0,0,0,L,1122011218,1,122.68,121.55,0100,-4,0,0,0,0,0,0,4,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,24,0,0,0,0,0,0,0,0,0,0,0,1552694428,289990.00
03/15/2019 20:00,2,0.084,ALERT,212.61,297.87,60.028,1552694404,"201051344000651","174011545737251",30.73,-2.00,0,296.36,338.14,2.6,0.6,0.000,1218598.4,1218598.4,19737,0,0,0,L,1122011218,1,122.46,121.33,0100,-4,0,0,0,0,0,0,3,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,23,0,0,0,0,0,0,0,0,0,0,0,1552694430,289991.00
03/15/2019 20:00,2,0.084,ALERT,212.61,299.97,60.006,1552694404,"201051344000594","174011545737251",31.31,-0.50,0,297.26,356.18,2.7,0.6,0.000,1232096.4,1232096.4,43563,0,0,0,L,1122011218,1,121.33,122.01,0100,-4,0,0,0,0,0,0,1,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,15,0,0,0,0,0,0,0,0,0,0,0,1552694432,289992.00
03/15/2019 20:00,2,0.094,ALERT,212.83,299.07,60.012,1552694404,"201051344000469","174011545737251",30.12,-2.50,0,296.66,301.47,2.9,0.9,0.000,1210869.7,1210869.7,11860,0,0,0,L,1122011218,1,120.88,122.68,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,103,0,0,0,0,0,0,0,0,0,0,0,1552694434,289993.00
03/15/2019 20:00,2,0.064,ALERT,212.83,299.07,60.012,1552694404,"201051344000585","174011545737251",30.97,-0.50,0,297.26,353.17,2.1,0.1,0.000,1231258.8,1231258.8,19787,0,0,0,L,1122011218,1,121.78,122.01,0100,-4,0,0,0,0,0,0,1,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,20,0,0,0,0,0,0,0,0,0,0,0,1552694436,289994.00
03/15/2019 20:00,2,0.066,ALERT,213.29,299.07,60.012,1552694404,"201051344000853","174011545737251",31.27,-1.50,0,297.26,339.95,2.1,0.2,0.000,1233918.3,1233918.3,11455,0,0,0,L,1122011218,1,121.78,122.46,0100,-2,0,0,0,0,0,0,3,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,30,0,0,0,0,0,0,0,0,0,0,0,1552694438,289995.00
03/15/2019 20:00,2,0.062,ALERT,212.83,299.07,60.012,1552694404,"201051344001145","174011545737251",31.13,-1.00,0,297.87,357.98,2.0,0.0,0.000,1234164.4,1234164.4,19703,0,0,0,L,1122011218,1,122.01,121.55,0100,-2,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,28,0,0,0,0,0,0,0,0,0,0,0,1552694439,289996.00
03/15/2019 20:00,2,0.096,ALERT,212.83,298.77,60.017,1552694404,"201051344000438","174011545737251",31.01,-1.00,0,297.57,344.45,3.1,1.1,0.000,1226892.5,1226892.5,19745,0,0,0,L,1122011218,1,122.23,121.55,0100,-2,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,31,0,0,0,0,0,0,0,0,0,0,0,1552694441,289997.00
03/15/2019 20:00,2,0.068,ALERT,212.16,298.77,60.001,1552694404,"201051344001135","174011545737251",31.13,-1.00,0,297.87,351.37,2.2,0.2,0.000,1213926.5,1213926.5,19698,0,0,0,L,1122011218,1,121.78,121.33,0100,-2,0,0,0,0,0,0,1,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,22,0,0,0,0,0,0,0,0,0,0,0,1552694443,289998.00
03/15/2019 20:00,2,0.070,ALERT,212.83,299.07,60.012,1552694404,"201051344000983","174011545737251",30.85,-1.00,0,297.57,339.04,2.2,0.2,0.000,1232229.0,1232229.0,11463,0,0,0,L,1122011218,1,121.33,122.01,0100,-2,0,0,0,0,0,0,3,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,27,0,0,0,0,0,0,0,0,0,0,0,1552694445,289999.00
03/15/2019 20:00,2,0.070,ALERT,212.61,298.47,60.012,1552694404,"201051344001203","174011545737251",30.65,-1.00,0,297.26,356.18,2.2,0.2,0.000,1221551.4,1221551.4,19745,0,0,0,L,1122011218,1,122.46,121.33,0100,-4,0,0,0,0,0,0,3,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,25,0,0,0,0,0,0,0,0,0,0,0,1552694447,290000.00
03/15/2019 20:00,2,0.070,ALERT,212.38,298.77,60.001,1552694404,"201051344001230","174011545737251",30.59,-0.50,0,297.57,339.34,2.2,0.2,0.000,1218657.1,1218657.1,19556,0,0,0,L,1122011218,1,122.01,121.33,0100,-4,0,0,0,0,0,0,3,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,39,0,0,0,0,0,0,0,0,0,0,0,1552694449,290001.00
03/15/2019 20:00,2,0.055,ALERT,212.38,298.77,60.012,1552694404,"201051344000646","174011545737251",30.51,-1.00,0,296.96,357.98,1.7,0.0,0.000,1211718.6,1211718.6,19717,0,0,0,L,1122011218,1,122.23,121.55,0100,-4,0,0,0,0,0,0,2,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,34,0,0,0,0,0,0,0,0,0,0,0,1552694450,290002.00
03/15/2019 20:00,2,0.078,ALERT,213.29,298.47,60.028,1552694404,"201051344000867","174011545737251",30.22,-0.50,0,296.66,339.04,2.4,0.4,0.000,1209813.7,1209813.7,43637,0,0,0,L,1122011218,1,121.78,122.23,0100,-4,0,0,0,0,0,0,2,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,42,0,0,0,0,0,0,0,0,0,0,0,1552694452,290003.00
03/15/2019 20:00,2,0.080,ALERT,213.51,298.47,60.001,1552694404,"201051344000633","174011545737251",30.73,-1.00,0,295.76,341.45,2.5,0.5,0.000,1208529.7,1208529.7,43687,0,0,0,L,1122011218,1,121.78,122.46,0100,-2,0,0,0,0,0,0,2,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,43,0,0,0,0,0,0,0,0,0,0,0,1552694454,290004.00
03/15/2019 20:00,2,0.098,ALERT,212.16,298.47,60.022,1552694404,"201051344000955","174011545737251",30.83,-0.50,0,297.26,336.94,3.1,1.0,0.000,1231232.6,1231232.6,19738,0,0,0,L,1122011218,1,121.33,121.55,0100,-3,0,0,0,0,0,0,3,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,36,0,0,0,0,0,0,0,0,0,0,0,1552694456,290005.00
