ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/15/2019 20:00,2,0.092,ALERT,212.83,297.87,60.001,1552694404,"201051344000648","174011545737251",30.89,-2.50,0,296.66,351.67,2.9,0.9,0.000,1222196.9,1222196.9,43194,0,0,0,L,1122011218,1,120.88,122.46,0100,-5,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,25,0,0,0,0,0,0,0,0,0,0,0,1552694458,290006.00
03/15/2019 20:00,2,0.061,ALERT,213.06,298.47,60.022,1552694404,"201051344000645","174011545737251",30.97,-1.00,0,297.26,339.04,2.0,0.0,0.000,1226800.3,1226800.3,43155,0,0,0,L,1122011218,1,121.55,122.46,0100,-4,0,0,0,0,0,0,3,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,24,0,0,0,0,0,0,0,0,0,0,0,1552694460,290007.00
03/15/2019 20:00,2,0.088,ALERT,212.83,299.37,60.001,1552694404,"201051344000569","174011545737251",31.17,-1.50,0,298.17,345.96,2.8,0.8,0.000,1242722.9,1242722.9,11377,0,0,0,L,1122011218,1,120.88,122.46,0100,-4,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,24,0,0,0,0,0,0,0,0,0,0,0,1552694462,290008.00
03/15/2019 20:00,2,0.109,ALERT,213.06,298.47,59.990,1552694404,"179051228000119","174011545737251",30.59,1.00,0,295.46,342.05,3.5,1.4,0.000,30493.7,30493.7,11452,0,0,0,L,46974696,1,121.33,122.91,0000,-3,0,0,0,0,0,0,2,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1552694463,290009.00
03/15/2019 20:15,2,0.000,ALERT,212.16,298.77,59.996,1552695304,"201051344000579","174011545737251",0.00,-1.50,0,297.57,301.47,0.0,0.0,0.000,1242734.1,1242734.1,11827,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,115,0,0,0,0,0,0,0,0,0,0,0,1552695307,290010.00
03/15/2019 20:15,2,0.000,ALERT,211.70,296.96,60.001,1552695304,"201051344001025","174011545737251",0.00,-2.00,0,296.06,301.17,0.0,0.0,0.000,1225350.0,1225350.0,19752,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,129,0,0,0,0,0,0,0,0,0,0,0,1552695308,290011.00
03/15/2019 20:15,2,0.000,ALERT,211.70,297.57,59.980,1552695304,"201051344001093","174011545737251",0.00,-1.00,0,296.66,301.17,0.0,0.0,0.000,1209384.1,1209384.1,19766,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,120,0,0,0,0,0,0,0,0,0,0,0,1552695310,290012.00
03/15/2019 20:15,2,0.000,ALERT,211.93,297.87,59.985,1552695304,"201051344000458","174011545737251",0.00,-0.50,0,296.66,301.47,0.0,0.0,0.000,1226136.8,1226136.8,11570,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,114,0,0,0,0,0,0,0,0,0,0,0,1552695312,290013.00
03/15/2019 20:15,2,0.000,ALERT,211.70,297.87,59.996,1552695304,"201051344000890","174011545737251",0.00,-1.00,0,296.96,301.77,0.0,0.0,0.000,1224038.4,1224038.4,19700,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,111,0,0,0,0,0,0,0,0,0,0,0,1552695314,290014.00
03/15/2019 20:15,2,0.000,ALERT,211.93,297.57,60.012,1552695304,"201051344000988","174011545737251",0.00,-2.00,0,294.56,300.57,0.0,0.0,0.000,950948.4,950948.4,11929,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,52,0,0,0,0,0,0,0,0,0,0,0,1552695316,290015.00
03/15/2019 20:15,2,0.000,ALERT,212.38,298.47,59.996,1552695304,"201051344000582","174011545737251",0.00,-2.50,0,297.26,302.07,0.0,0.0,0.000,1203537.1,1203537.1,19671,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,120,0,0,0,0,0,0,0,0,0,0,0,1552695318,290016.00
03/15/2019 20:15,2,0.000,ALERT,211.93,298.17,59.932,1552695304,"201051344000868","174011545737251",0.00,-2.50,0,297.57,301.47,0.0,0.0,0.000,1211120.8,1211120.8,43615,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,106,0,0,0,0,0,0,0,0,0,0,0,1552695320,290017.00
03/15/2019 20:15,2,0.000,ALERT,212.61,298.17,59.990,1552695304,"201051344000576","174011545737251",0.00,-2.00,0,296.96,301.17,0.0,0.0,0.000,1229206.9,1229206.9,15653,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,109,0,0,0,0,0,0,0,0,0,0,0,1552695321,290018.00
03/15/2019 20:15,2,0.000,ALERT,212.16,297.57,59.969,1552695304,"201051344001158","174011545737251",0.00,-2.50,0,296.36,300.57,0.0,0.0,0.000,1206701.8,1206701.8,11875,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,87,0,0,0,0,0,0,0,0,0,0,0,1552695323,290019.00
03/15/2019 20:15,2,0.000,ALERT,211.93,297.26,60.001,1552695304,"201051344000917","174011545737251",0.00,-0.50,0,295.46,300.87,0.0,0.0,0.000,1221300.2,1221300.2,19544,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,111,0,0,0,0,0,0,0,0,0,0,0,1552695325,290020.00
03/15/2019 20:15,2,0.000,ALERT,211.93,296.96,60.001,1552695304,"201051344000417","174011545737251",0.00,-1.50,0,296.36,300.87,0.0,0.0,0.000,986204.4,986204.4,19774,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,79,0,0,0,0,0,0,0,0,0,0,0,1552695327,290021.00
03/15/2019 20:15,2,0.000,ALERT,212.16,297.57,59.964,1552695304,"201051344000685","174011545737251",0.00,-1.50,0,296.66,301.47,0.0,0.0,0.000,1225904.9,1225904.9,19755,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,110,0,0,0,0,0,0,0,0,0,0,0,1552695329,290022.00
03/15/2019 20:15,2,0.000,ALERT,211.93,296.66,59.996,1552695304,"201051344000651","174011545737251",0.00,-3.00,0,296.06,300.27,0.0,0.0,0.000,1218598.5,1218598.5,19739,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,113,0,0,0,0,0,0,0,0,0,0,0,1552695330,290023.00
03/15/2019 20:15,2,0.000,ALERT,211.70,298.17,59.996,1552695304,"201051344000594","174011545737251",0.00,-1.50,0,296.66,301.17,0.0,0.0,0.000,1232096.4,1232096.4,43565,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,108,0,0,0,0,0,0,0,0,0,0,0,1552695332,290024.00
03/15/2019 20:15,2,0.000,ALERT,212.16,297.57,59.985,1552695304,"201051344000469","174011545737251",0.00,-3.00,0,296.06,300.57,0.0,0.0,0.000,1210869.7,1210869.7,11862,0,0,0,L,1122011218,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,71,0,0,0,0,0,0,0,0,0,0,0,1552695334,290025.00
03/15/2019 20:15,2,0.000,ALERT,211.93,297.87,60.001,1552695304,"201051344000585","174011545737251",0.00,-1.00,0,296.06,301.17,0.0,0.0,0.000,1231258.9,1231258.9,19789,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,110,0,0,0,0,0,0,0,0,0,0,0,1552695336,290026.00
03/15/2019 20:15,2,0.000,ALERT,212.61,297.87,59.985,1552695304,"201051344000853","174011545737251",0.00,-2.50,0,296.66,300.87,0.0,0.0,0.000,1233918.3,1233918.3,11457,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,107,0,0,0,0,0,0,0,0,0,0,0,1552695338,290027.00
03/15/2019 20:15,2,0.000,ALERT,211.93,297.87,59.953,1552695304,"201051344001145","174011545737251",0.00,-1.50,0,296.96,301.77,0.0,0.0,0.000,1234164.4,1234164.4,19705,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,105,0,0,0,0,0,0,0,0,0,0,0,1552695340,290028.00
03/15/2019 20:15,2,0.000,ALERT,211.93,297.26,60.001,1552695304,"201051344000438","174011545737251",0.00,-2.00,0,296.66,301.17,0.0,0.0,0.000,1226892.6,1226892.6,19747,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,101,0,0,0,0,0,0,0,0,0,0,0,1552695342,290029.00
03/15/2019 20:15,2,0.000,ALERT,211.48,297.57,59.996,1552695304,"201051344001135","174011545737251",0.00,-1.50,0,296.66,301.17,0.0,0.0,0.000,1213926.5,1213926.5,19700,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,105,0,0,0,0,0,0,0,0,0,0,0,1552695343,290030.00
03/15/2019 20:15,2,0.000,ALERT,211.93,297.26,60.001,1552695304,"201051344000983","174011545737251",0.00,-2.00,0,296.96,301.17,0.0,0.0,0.000,1232229.0,1232229.0,11465,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,96,0,0,0,0,0,0,0,0,0,0,0,1552695345,290031.00
03/15/2019 20:15,2,0.000,ALERT,211.93,297.57,60.006,1552695304,"201051344001203","174011545737251",0.00,-2.00,0,296.36,302.07,0.0,0.0,0.000,1221551.4,1221551.4,19747,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,102,0,0,0,0,0,0,0,0,0,0,0,1552695347,290032.00
03/15/2019 20:15,2,0.000,ALERT,211.70,297.87,59.996,1552695304,"201051344001230","174011545737251",0.00,-1.50,0,296.96,301.47,0.0,0.0,0.000,1218657.1,1218657.1,19558,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,104,0,0,0,0,0,0,0,0,0,0,0,1552695349,290033.00
03/15/2019 20:15,2,0.000,ALERT,211.48,297.26,60.006,1552695304,"201051344000646","174011545737251",0.00,-2.00,0,295.76,300.87,0.0,0.0,0.000,1211718.6,1211718.6,19719,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,95,0,0,0,0,0,0,0,0,0,0,0,1552695351,290034.00
03/15/2019 20:15,2,0.000,ALERT,212.16,296.66,60.001,1552695304,"201051344000867","174011545737251",0.00,-1.00,0,296.06,300.87,0.0,0.0,0.000,1209813.7,1209813.7,43639,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,95,0,0,0,0,0,0,0,0,0,0,0,1552695352,290035.00
03/15/2019 20:15,2,0.000,ALERT,212.61,296.96,60.006,1552695304,"201051344000633","174011545737251",0.00,-2.00,0,295.16,300.27,0.0,0.0,0.000,1208529.7,1208529.7,43689,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,94,0,0,0,0,0,0,0,0,0,0,0,1552695354,290036.00
03/15/2019 20:15,2,0.000,ALERT,211.25,297.57,60.038,1552695304,"201051344000955","174011545737251",0.00,-1.50,0,296.36,301.17,0.0,0.0,0.000,1231232.7,1231232.7,19740,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,91,0,0,0,0,0,0,0,0,0,0,0,1552695356,290037.00
03/15/2019 20:15,2,0.000,ALERT,211.93,296.66,59.996,1552695304,"201051344000648","174011545737251",0.00,-3.00,0,295.46,300.87,0.0,0.0,0.000,1222197.0,1222197.0,43196,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,97,0,0,0,0,0,0,0,0,0,0,0,1552695358,290038.00
03/15/2019 20:15,2,0.000,ALERT,212.38,297.26,60.033,1552695304,"201051344000645","174011545737251",0.00,-1.50,0,296.66,300.87,0.0,0.0,0.000,1226800.3,1226800.3,43157,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,102,0,0,0,0,0,0,0,0,0,0,0,1552695360,290039.00
03/15/2019 20:15,2,0.000,ALERT,211.93,297.87,59.996,1552695304,"201051344000569","174011545737251",0.00,-2.00,0,297.26,301.77,0.0,0.0,0.000,1242722.9,1242722.9,11379,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,102,0,0,0,0,0,0,0,0,0,0,0,1552695362,290040.00
03/15/2019 20:15,2,0.000,ALERT,212.38,296.96,59.996,1552695304,"179051228000119","174011545737251",0.00,0.00,0,295.16,300.27,0.0,0.0,0.000,30493.7,30493.7,11454,0,0,0,L,46974696,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1552695363,290041.00
03/15/2019 20:30,2,0.000,ALERT,211.93,298.47,59.969,1552696204,"201051344000579","174011545737251",0.00,-2.00,0,296.66,300.27,0.0,0.0,0.000,1242734.1,1242734.1,11829,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552696207,290042.00
03/15/2019 20:30,2,0.000,ALERT,211.48,296.96,60.012,1552696204,"201051344001025","174011545737251",0.00,-2.50,0,295.16,299.67,0.0,0.0,0.000,1225350.0,1225350.0,19754,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552696208,290043.00
03/15/2019 20:30,2,0.000,ALERT,211.70,297.57,60.054,1552696204,"201051344001093","174011545737251",0.00,-1.00,0,295.46,299.07,0.0,0.0,0.000,1209384.1,1209384.1,19768,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552696210,290044.00
03/15/2019 20:30,2,0.000,ALERT,211.70,297.57,60.001,1552696204,"201051344000458","174011545737251",0.00,-1.00,0,295.76,300.27,0.0,0.0,0.000,1226136.8,1226136.8,11572,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552696212,290045.00
03/15/2019 20:30,2,0.000,ALERT,211.48,297.87,60.001,1552696204,"201051344000890","174011545737251",0.00,-1.50,0,295.76,299.97,0.0,0.0,0.000,1224038.4,1224038.4,19702,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552696214,290046.00
03/15/2019 20:30,2,0.000,ALERT,211.70,297.26,60.006,1552696204,"201051344000988","174011545737251",0.00,-2.00,0,293.06,299.07,0.0,0.0,0.000,950948.4,950948.4,11931,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552696216,290047.00
03/15/2019 20:30,2,0.000,ALERT,212.16,298.77,60.006,1552696204,"201051344000582","174011545737251",0.00,-2.50,0,296.06,299.97,0.0,0.0,0.000,1203537.1,1203537.1,19673,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552696217,290048.00
03/15/2019 20:30,2,0.000,ALERT,211.70,298.17,60.001,1552696204,"201051344000868","174011545737251",0.00,-2.50,0,296.06,300.27,0.0,0.0,0.000,1211120.8,1211120.8,43617,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552696219,290049.00
03/15/2019 20:30,2,0.000,ALERT,212.38,298.47,60.012,1552696204,"201051344000576","174011545737251",0.00,-2.50,0,295.76,299.67,0.0,0.0,0.000,1229206.9,1229206.9,15655,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552696221,290050.00
03/15/2019 20:30,2,0.000,ALERT,212.16,297.57,59.959,1552696204,"201051344001158","174011545737251",0.00,-3.00,0,295.16,299.07,0.0,0.0,0.000,1206701.8,1206701.8,11877,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552696223,290051.00
03/15/2019 20:30,2,0.000,ALERT,211.93,297.26,60.049,1552696204,"201051344000917","174011545737251",0.00,-1.00,0,294.56,298.77,0.0,0.0,0.000,1221300.2,1221300.2,19546,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552696225,290052.00
03/15/2019 20:30,2,0.000,ALERT,211.93,296.96,60.012,1552696204,"201051344000417","174011545737251",0.00,-2.00,0,295.16,298.77,0.0,0.0,0.000,986204.4,986204.4,19776,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552696227,290053.00
03/15/2019 20:30,2,0.000,ALERT,211.93,297.26,59.969,1552696204,"201051344000685","174011545737251",0.00,-2.00,0,295.46,299.37,0.0,0.0,0.000,1225904.9,1225904.9,19757,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552696228,290054.00
03/15/2019 20:30,2,0.000,ALERT,211.70,296.66,60.017,1552696204,"201051344000651","174011545737251",0.00,-3.50,0,295.16,298.47,0.0,0.0,0.000,1218598.5,1218598.5,19741,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552696230,290055.00
03/15/2019 20:30,2,0.000,ALERT,211.48,298.17,59.980,1552696204,"201051344000594","174011545737251",0.00,-2.00,0,295.46,299.67,0.0,0.0,0.000,1232096.4,1232096.4,43567,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552696232,290056.00
03/15/2019 20:30,2,0.000,ALERT,211.93,297.57,60.017,1552696204,"201051344000469","174011545737251",0.00,-3.00,0,294.86,299.07,0.0,0.0,0.000,1210869.7,1210869.7,11864,0,0,0,L,1122011218,1,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552696234,290057.00
03/15/2019 20:30,2,0.000,ALERT,211.70,297.57,60.049,1552696204,"201051344000585","174011545737251",0.00,-1.50,0,295.16,299.07,0.0,0.0,0.000,1231258.9,1231258.9,19791,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552696236,290058.00
03/15/2019 20:30,2,0.000,ALERT,212.38,297.57,60.028,1552696204,"201051344000853","174011545737251",0.00,-2.50,0,295.76,299.67,0.0,0.0,0.000,1233918.3,1233918.3,11459,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552696237,290059.00
03/15/2019 20:30,2,0.000,ALERT,211.93,297.87,60.065,1552696204,"201051344001145","174011545737251",0.00,-2.00,0,295.76,299.67,0.0,0.0,0.000,1234164.4,1234164.4,19707,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552696239,290060.00
03/15/2019 20:30,2,0.000,ALERT,211.70,297.57,60.028,1552696204,"201051344000438","174011545737251",0.00,-2.50,0,296.06,299.67,0.0,0.0,0.000,1226892.6,1226892.6,19749,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552696241,290061.00
03/15/2019 20:30,2,0.000,ALERT,211.48,297.57,60.012,1552696204,"201051344001135","174011545737251",0.00,-2.00,0,295.76,299.67,0.0,0.0,0.000,1213926.5,1213926.5,19702,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552696243,290062.00
03/15/2019 20:30,2,0.000,ALERT,212.16,298.47,60.012,1552696204,"201051344000983","174011545737251",0.00,-2.00,0,295.76,299.97,0.0,0.0,0.000,1232229.0,1232229.0,11467,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552696245,290063.00
03/15/2019 20:30,2,0.000,ALERT,211.70,297.26,60.043,1552696204,"201051344001203","174011545737251",0.00,-2.50,0,295.46,300.87,0.0,0.0,0.000,1221551.4,1221551.4,19749,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552696247,290064.00
03/15/2019 20:30,2,0.000,ALERT,211.70,298.17,60.022,1552696204,"201051344001230","174011545737251",0.00,-2.00,0,296.06,299.67,0.0,0.0,0.000,1218657.1,1218657.1,19560,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552696248,290065.00
03/15/2019 20:30,2,0.000,ALERT,211.48,297.57,60.017,1552696204,"201051344000646","174011545737251",0.00,-2.50,0,294.86,298.77,0.0,0.0,0.000,1211718.6,1211718.6,19721,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552696250,290066.00
03/15/2019 20:30,2,0.000,ALERT,212.38,297.87,60.033,1552696204,"201051344000867","174011545737251",0.00,-1.50,0,294.86,299.67,0.0,0.0,0.000,1209813.7,1209813.7,43641,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552696252,290067.00
03/15/2019 20:30,2,0.000,ALERT,212.83,297.87,60.070,1552696204,"201051344000633","174011545737251",0.00,-2.50,0,293.66,299.07,0.0,0.0,0.000,1208529.7,1208529.7,43691,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552696254,290068.00
03/15/2019 20:30,2,0.000,ALERT,211.25,297.57,60.017,1552696204,"201051344000955","174011545737251",0.00,-2.00,0,295.46,299.07,0.0,0.0,0.000,1231232.7,1231232.7,19742,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552696256,290069.00
03/15/2019 20:30,2,0.000,ALERT,212.16,297.26,60.028,1552696204,"201051344000648","174011545737251",0.00,-3.00,0,294.56,299.37,0.0,0.0,0.000,1222197.0,1222197.0,43198,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552696257,290070.00
03/15/2019 20:30,2,0.000,ALERT,212.61,297.87,60.022,1552696204,"201051344000645","174011545737251",0.00,-2.00,0,295.46,299.37,0.0,0.0,0.000,1226800.3,1226800.3,43159,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552696259,290071.00
03/15/2019 20:30,2,0.000,ALERT,212.16,298.47,60.033,1552696204,"201051344000569","174011545737251",0.00,-2.50,0,296.06,300.27,0.0,0.0,0.000,1242722.9,1242722.9,11381,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552696261,290072.00
03/15/2019 20:30,2,0.000,ALERT,212.38,297.57,60.028,1552696204,"179051228000119","174011545737251",0.00,-0.50,0,293.66,299.07,0.0,0.0,0.000,30493.7,30493.7,11456,0,0,0,L,46974696,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1552696263,290073.00
03/15/2019 20:45,2,0.000,ALERT,212.61,299.67,60.012,1552697104,"201051344000579","174011545737251",0.00,-2.00,0,296.36,300.87,0.0,0.0,0.000,1242734.1,1242734.1,11831,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552697106,290074.00
03/15/2019 20:45,2,0.000,ALERT,211.93,296.96,59.990,1552697104,"201051344001025","174011545737251",0.00,-3.00,0,295.16,299.97,0.0,0.0,0.000,1225350.0,1225350.0,19756,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552697108,290075.00
03/15/2019 20:45,2,0.000,ALERT,211.93,297.57,59.948,1552697104,"201051344001093","174011545737251",0.00,-1.50,0,295.76,299.07,0.0,0.0,0.000,1209384.1,1209384.1,19770,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552697110,290076.00
03/15/2019 20:45,2,0.000,ALERT,212.38,299.07,59.969,1552697104,"201051344000458","174011545737251",0.00,-1.00,0,295.46,300.87,0.0,0.0,0.000,1226136.8,1226136.8,11574,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552697112,290077.00
03/15/2019 20:45,2,0.000,ALERT,211.93,298.17,60.001,1552697104,"201051344000890","174011545737251",0.00,-1.50,0,296.06,300.27,0.0,0.0,0.000,1224038.4,1224038.4,19704,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552697113,290078.00
03/15/2019 20:45,2,0.000,ALERT,212.38,298.77,60.043,1552697104,"201051344000988","174011545737251",0.00,-2.00,0,293.06,299.97,0.0,0.0,0.000,950948.4,950948.4,11933,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552697115,290079.00
03/15/2019 20:45,2,0.000,ALERT,212.61,298.77,60.006,1552697104,"201051344000582","174011545737251",0.00,-3.00,0,296.66,299.97,0.0,0.0,0.000,1203537.1,1203537.1,19675,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552697117,290080.00
03/15/2019 20:45,2,0.000,ALERT,212.38,299.37,60.022,1552697104,"201051344000868","174011545737251",0.00,-2.50,0,296.36,300.87,0.0,0.0,0.000,1211120.8,1211120.8,43619,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552697119,290081.00
03/15/2019 20:45,2,0.000,ALERT,212.83,299.37,59.996,1552697104,"201051344000576","174011545737251",0.00,-2.50,0,296.06,300.27,0.0,0.0,0.000,1229206.9,1229206.9,15657,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552697121,290082.00
03/15/2019 20:45,2,0.000,ALERT,212.61,298.77,59.980,1552697104,"201051344001158","174011545737251",0.00,-3.00,0,295.46,299.97,0.0,0.0,0.000,1206701.8,1206701.8,11879,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552697122,290083.00
03/15/2019 20:45,2,0.000,ALERT,212.16,297.26,59.959,1552697104,"201051344000917","174011545737251",0.00,-1.00,0,294.56,298.77,0.0,0.0,0.000,1221300.2,1221300.2,19548,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552697124,290084.00
03/15/2019 20:45,2,0.000,ALERT,212.16,296.96,60.012,1552697104,"201051344000417","174011545737251",0.00,-2.50,0,295.46,298.77,0.0,0.0,0.000,986204.4,986204.4,19778,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552697126,290085.00
03/15/2019 20:45,2,0.000,ALERT,212.38,297.57,59.996,1552697104,"201051344000685","174011545737251",0.00,-2.00,0,295.16,299.07,0.0,0.0,0.000,1225904.9,1225904.9,19759,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552697128,290086.00
03/15/2019 20:45,2,0.000,ALERT,212.16,296.66,60.033,1552697104,"201051344000651","174011545737251",0.00,-3.50,0,295.16,298.77,0.0,0.0,0.000,1218598.5,1218598.5,19743,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552697130,290087.00
03/15/2019 20:45,2,0.000,ALERT,212.16,299.37,59.990,1552697104,"201051344000594","174011545737251",0.00,-2.50,0,295.46,300.27,0.0,0.0,0.000,1232096.4,1232096.4,43569,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552697132,290088.00
03/15/2019 20:45,2,0.000,ALERT,212.61,298.77,59.969,1552697104,"201051344000469","174011545737251",0.00,-3.00,0,294.56,299.97,0.0,0.0,0.000,1210869.7,1210869.7,11866,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552697133,290089.00
03/15/2019 20:45,2,0.000,ALERT,212.16,297.57,60.038,1552697104,"201051344000585","174011545737251",0.00,-2.00,0,295.16,299.37,0.0,0.0,0.000,1231258.9,1231258.9,19793,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552697135,290090.00
03/15/2019 20:45,2,0.000,ALERT,213.06,298.47,59.996,1552697104,"201051344000853","174011545737251",0.00,-2.50,0,295.76,300.27,0.0,0.0,0.000,1233918.3,1233918.3,11461,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552697137,290091.00
03/15/2019 20:45,2,0.000,ALERT,212.16,297.57,60.001,1552697104,"201051344001145","174011545737251",0.00,-2.50,0,296.06,299.97,0.0,0.0,0.000,1234164.4,1234164.4,19709,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552697139,290092.00
03/15/2019 20:45,2,0.000,ALERT,212.16,297.87,59.996,1552697104,"201051344000438","174011545737251",0.00,-3.00,0,296.06,299.67,0.0,0.0,0.000,1226892.6,1226892.6,19751,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552697141,290093.00
03/15/2019 20:45,2,0.000,ALERT,211.70,297.87,59.990,1552697104,"201051344001135","174011545737251",0.00,-2.50,0,295.76,299.97,0.0,0.0,0.000,1213926.5,1213926.5,19704,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552697142,290094.00
03/15/2019 20:45,2,0.000,ALERT,212.38,299.07,59.990,1552697104,"201051344000983","174011545737251",0.00,-2.00,0,296.36,300.57,0.0,0.0,0.000,1232229.0,1232229.0,11469,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552697144,290095.00
03/15/2019 20:45,2,0.000,ALERT,211.93,297.26,60.001,1552697104,"201051344001203","174011545737251",0.00,-2.50,0,295.76,300.87,0.0,0.0,0.000,1221551.4,1221551.4,19751,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552697146,290096.00
03/15/2019 20:45,2,0.000,ALERT,211.93,297.87,59.996,1552697104,"201051344001230","174011545737251",0.00,-2.00,0,296.36,299.67,0.0,0.0,0.000,1218657.1,1218657.1,19562,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552697148,290097.00
03/15/2019 20:45,2,0.000,ALERT,211.70,297.26,59.959,1552697104,"201051344000646","174011545737251",0.00,-2.50,0,295.16,299.07,0.0,0.0,0.000,1211718.6,1211718.6,19723,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552697150,290098.00
03/15/2019 20:45,2,0.000,ALERT,212.61,297.87,60.001,1552697104,"201051344000867","174011545737251",0.00,-1.50,0,295.46,300.27,0.0,0.0,0.000,1209813.7,1209813.7,43643,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552697152,290099.00
03/15/2019 20:45,2,0.000,ALERT,213.06,298.17,60.001,1552697104,"201051344000633","174011545737251",0.00,-2.50,0,294.56,299.67,0.0,0.0,0.000,1208529.7,1208529.7,43693,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552697154,290100.00
03/15/2019 20:45,2,0.000,ALERT,211.70,297.87,59.990,1552697104,"201051344000955","174011545737251",0.00,-2.50,0,295.46,299.07,0.0,0.0,0.000,1231232.7,1231232.7,19744,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552697156,290101.00
03/15/2019 20:45,2,0.000,ALERT,212.38,297.87,59.990,1552697104,"201051344000648","174011545737251",0.00,-3.50,0,295.46,299.97,0.0,0.0,0.000,1222197.0,1222197.0,43200,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552697157,290102.00
03/15/2019 20:45,2,0.000,ALERT,212.83,298.77,60.001,1552697104,"201051344000645","174011545737251",0.00,-2.00,0,296.06,300.27,0.0,0.0,0.000,1226800.3,1226800.3,43161,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552697159,290103.00
03/15/2019 20:45,2,0.000,ALERT,212.38,299.37,59.996,1552697104,"201051344000569","174011545737251",0.00,-2.50,0,296.96,301.17,0.0,0.0,0.000,1242722.9,1242722.9,11383,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552697161,290104.00
03/15/2019 20:45,2,0.000,ALERT,212.61,297.87,59.996,1552697104,"179051228000119","174011545737251",0.00,-0.50,0,294.56,299.67,0.0,0.0,0.000,30493.7,30493.7,11458,0,0,0,L,46974696,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1552697163,290105.00
03/15/2019 21:00,2,0.000,ALERT,212.61,299.67,60.012,1552698004,"201051344000579","174011545737251",0.00,-2.00,0,297.57,301.17,0.0,0.0,0.000,1242734.1,1242734.1,11833,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552698006,290106.00
03/15/2019 21:00,2,0.000,ALERT,211.93,297.57,60.012,1552698004,"201051344001025","174011545737251",0.00,-3.00,0,295.16,299.97,0.0,0.0,0.000,1225350.0,1225350.0,19758,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552698008,290107.00
03/15/2019 21:00,2,0.000,ALERT,211.93,297.87,60.006,1552698004,"201051344001093","174011545737251",0.00,-1.50,0,295.46,299.37,0.0,0.0,0.000,1209384.1,1209384.1,19772,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552698009,290108.00
03/15/2019 21:00,2,0.000,ALERT,212.61,299.07,60.017,1552698004,"201051344000458","174011545737251",0.00,-1.00,0,296.66,301.47,0.0,0.0,0.000,1226136.8,1226136.8,11576,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552698011,290109.00
03/15/2019 21:00,2,0.000,ALERT,211.93,298.47,60.012,1552698004,"201051344000890","174011545737251",0.00,-2.00,0,296.36,300.57,0.0,0.0,0.000,1224038.4,1224038.4,19706,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552698013,290110.00
03/15/2019 21:00,2,0.000,ALERT,212.38,298.77,60.022,1552698004,"201051344000988","174011545737251",0.00,-2.00,0,293.96,299.97,0.0,0.0,0.000,950948.4,950948.4,11935,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552698015,290111.00
03/15/2019 21:00,2,0.000,ALERT,212.61,299.07,60.022,1552698004,"201051344000582","174011545737251",0.00,-3.00,0,296.66,300.27,0.0,0.0,0.000,1203537.1,1203537.1,19677,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552698017,290112.00
03/15/2019 21:00,2,0.000,ALERT,212.61,299.37,60.017,1552698004,"201051344000868","174011545737251",0.00,-2.50,0,297.26,301.17,0.0,0.0,0.000,1211120.8,1211120.8,43621,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552698019,290113.00
03/15/2019 21:00,2,0.000,ALERT,213.06,299.37,60.022,1552698004,"201051344000576","174011545737251",0.00,-2.50,0,296.96,300.57,0.0,0.0,0.000,1229206.9,1229206.9,15659,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552698020,290114.00
03/15/2019 21:00,2,0.000,ALERT,212.83,298.77,60.017,1552698004,"201051344001158","174011545737251",0.00,-3.00,0,296.36,299.97,0.0,0.0,0.000,1206701.8,1206701.8,11881,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552698022,290115.00
03/15/2019 21:00,2,0.000,ALERT,212.16,297.26,60.043,1552698004,"201051344000917","174011545737251",0.00,-1.00,0,294.26,299.07,0.0,0.0,0.000,1221300.2,1221300.2,19550,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552698024,290116.00
03/15/2019 21:00,2,0.000,ALERT,212.16,297.26,60.017,1552698004,"201051344000417","174011545737251",0.00,-2.50,0,295.16,298.77,0.0,0.0,0.000,986204.4,986204.4,19780,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552698026,290117.00
03/15/2019 21:00,2,0.000,ALERT,212.16,297.26,60.028,1552698004,"201051344000685","174011545737251",0.00,-2.50,0,295.46,299.37,0.0,0.0,0.000,1225904.9,1225904.9,19761,0,0,0,L,1122011218,1,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552698028,290118.00
03/15/2019 21:00,2,0.000,ALERT,212.16,296.66,60.054,1552698004,"201051344000651","174011545737251",0.00,-3.50,0,294.86,299.07,0.0,0.0,0.000,1218598.5,1218598.5,19745,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552698029,290119.00
03/15/2019 21:00,2,0.000,ALERT,212.38,299.67,60.028,1552698004,"201051344000594","174011545737251",0.00,-2.50,0,296.36,300.57,0.0,0.0,0.000,1232096.4,1232096.4,43571,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552698031,290120.00
03/15/2019 21:00,2,0.000,ALERT,212.83,298.77,60.033,1552698004,"201051344000469","174011545737251",0.00,-3.00,0,295.76,300.27,0.0,0.0,0.000,1210869.7,1210869.7,11868,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552698033,290121.00
03/15/2019 21:00,2,0.000,ALERT,212.16,298.17,60.081,1552698004,"201051344000585","174011545737251",0.00,-2.00,0,295.46,299.67,0.0,0.0,0.000,1231258.9,1231258.9,19795,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552698035,290122.00
03/15/2019 21:00,2,0.000,ALERT,213.29,299.07,60.038,1552698004,"201051344000853","174011545737251",0.00,-2.50,0,296.66,300.57,0.0,0.0,0.000,1233918.3,1233918.3,11463,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552698037,290123.00
03/15/2019 21:00,2,0.000,ALERT,212.61,297.87,60.065,1552698004,"201051344001145","174011545737251",0.00,-2.50,0,296.36,300.27,0.0,0.0,0.000,1234164.4,1234164.4,19711,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552698039,290124.00
03/15/2019 21:00,2,0.000,ALERT,212.38,297.87,60.033,1552698004,"201051344000438","174011545737251",0.00,-3.00,0,296.06,299.97,0.0,0.0,0.000,1226892.6,1226892.6,19753,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552698041,290125.00
03/15/2019 21:00,2,0.000,ALERT,211.93,297.87,60.038,1552698004,"201051344001135","174011545737251",0.00,-2.50,0,296.06,299.97,0.0,0.0,0.000,1213926.5,1213926.5,19706,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552698043,290126.00
03/15/2019 21:00,2,0.000,ALERT,212.61,299.37,60.028,1552698004,"201051344000983","174011545737251",0.00,-2.00,0,296.66,300.87,0.0,0.0,0.000,1232229.0,1232229.0,11471,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552698044,290127.00
03/15/2019 21:00,2,0.000,ALERT,212.16,297.57,60.028,1552698004,"201051344001203","174011545737251",0.00,-2.50,0,295.46,301.17,0.0,0.0,0.000,1221551.4,1221551.4,19753,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552698046,290128.00
03/15/2019 21:00,2,0.000,ALERT,212.16,298.17,60.043,1552698004,"201051344001230","174011545737251",0.00,-2.50,0,295.76,299.67,0.0,0.0,0.000,1218657.1,1218657.1,19564,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552698048,290129.00
03/15/2019 21:00,2,0.000,ALERT,211.93,297.87,60.065,1552698004,"201051344000646","174011545737251",0.00,-2.50,0,294.86,299.37,0.0,0.0,0.000,1211718.6,1211718.6,19725,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552698050,290130.00
03/15/2019 21:00,2,0.000,ALERT,213.06,298.77,60.022,1552698004,"201051344000867","174011545737251",0.00,-1.50,0,295.76,300.87,0.0,0.0,0.000,1209813.7,1209813.7,43645,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552698052,290131.00
03/15/2019 21:00,2,0.000,ALERT,213.29,298.77,60.033,1552698004,"201051344000633","174011545737251",0.00,-2.50,0,294.56,299.97,0.0,0.0,0.000,1208529.7,1208529.7,43695,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552698053,290132.00
03/15/2019 21:00,2,0.000,ALERT,211.70,297.87,60.043,1552698004,"201051344000955","174011545737251",0.00,-2.50,0,295.76,299.37,0.0,0.0,0.000,1231232.7,1231232.7,19746,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552698055,290133.00
03/15/2019 21:00,2,0.000,ALERT,212.83,298.77,60.038,1552698004,"201051344000648","174011545737251",0.00,-3.50,0,295.76,300.27,0.0,0.0,0.000,1222197.0,1222197.0,43202,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552698057,290134.00
03/15/2019 21:00,2,0.000,ALERT,213.06,299.37,60.043,1552698004,"201051344000645","174011545737251",0.00,-2.00,0,296.66,300.57,0.0,0.0,0.000,1226800.3,1226800.3,43163,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552698059,290135.00
03/15/2019 21:00,2,0.000,ALERT,212.83,299.97,60.043,1552698004,"201051344000569","174011545737251",0.00,-2.50,0,297.26,301.47,0.0,0.0,0.000,1242722.9,1242722.9,11385,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552698061,290136.00
03/15/2019 21:00,2,0.000,ALERT,213.06,298.77,60.038,1552698004,"179051228000119","174011545737251",0.00,-0.50,0,294.86,299.97,0.0,0.0,0.000,30493.7,30493.7,11460,0,0,0,L,46974696,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1552698062,290137.00
03/15/2019 21:15,2,0.000,ALERT,211.25,297.57,60.001,1552698904,"201051344000579","174011545737251",0.00,-2.00,0,286.14,301.77,0.0,0.0,0.000,1242734.1,1242734.1,11835,0,0,0,L,1122011218,1,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552698907,290138.00
03/15/2019 21:15,2,0.000,ALERT,211.03,296.06,59.996,1552698904,"201051344001025","174011545737251",0.00,-3.00,0,284.64,300.27,0.0,0.0,0.000,1225350.0,1225350.0,19760,0,0,0,L,1122011218,1,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552698908,290139.00
03/15/2019 21:15,2,0.000,ALERT,211.03,296.36,60.033,1552698904,"201051344001093","174011545737251",0.00,-1.50,0,284.64,299.37,0.0,0.0,0.000,1209384.1,1209384.1,19774,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552698910,290140.00
03/15/2019 21:15,2,0.000,ALERT,211.25,296.96,60.001,1552698904,"201051344000458","174011545737251",0.00,-1.00,0,285.54,301.77,0.0,0.0,0.000,1226136.8,1226136.8,11578,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552698912,290141.00
03/15/2019 21:15,2,0.000,ALERT,210.80,296.66,60.012,1552698904,"201051344000890","174011545737251",0.00,-2.00,0,285.54,300.57,0.0,0.0,0.000,1224038.4,1224038.4,19708,0,0,0,L,1122011218,1,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552698914,290142.00
03/15/2019 21:15,2,0.000,ALERT,211.25,296.66,60.017,1552698904,"201051344000988","174011545737251",0.00,-2.00,0,282.84,300.57,0.0,0.0,0.000,950948.4,950948.4,11937,0,0,0,L,1122011218,1,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552698916,290143.00
03/15/2019 21:15,2,0.000,ALERT,211.48,297.57,59.996,1552698904,"201051344000582","174011545737251",0.00,-3.00,0,285.54,300.57,0.0,0.0,0.000,1203537.1,1203537.1,19679,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552698918,290144.00
03/15/2019 21:15,2,0.000,ALERT,211.25,297.57,59.996,1552698904,"201051344000868","174011545737251",0.00,-2.00,0,286.14,301.47,0.0,0.0,0.000,1211120.8,1211120.8,43623,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552698919,290145.00
03/15/2019 21:15,2,0.000,ALERT,211.70,297.57,59.996,1552698904,"201051344000576","174011545737251",0.00,-2.50,0,285.54,301.17,0.0,0.0,0.000,1229206.9,1229206.9,15661,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552698921,290146.00
03/15/2019 21:15,2,0.000,ALERT,211.48,296.66,60.006,1552698904,"201051344001158","174011545737251",0.00,-3.00,0,284.94,300.57,0.0,0.0,0.000,1206701.8,1206701.8,11883,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552698923,290147.00
03/15/2019 21:15,2,0.000,ALERT,211.25,296.06,60.006,1552698904,"201051344000917","174011545737251",0.00,-1.00,0,283.74,298.77,0.0,0.0,0.000,1221300.2,1221300.2,19552,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552698925,290148.00
03/15/2019 21:15,2,0.000,ALERT,211.25,296.06,60.012,1552698904,"201051344000417","174011545737251",0.00,-2.50,0,284.34,298.77,0.0,0.0,0.000,986204.4,986204.4,19782,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552698927,290149.00
