ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/15/2019 21:15,2,0.000,ALERT,211.48,296.66,60.017,1552698904,"201051344000685","174011545737251",0.00,-2.00,0,284.64,299.37,0.0,0.0,0.000,1225904.9,1225904.9,19763,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552698928,290150.00
03/15/2019 21:15,2,0.000,ALERT,211.25,295.76,60.022,1552698904,"201051344000651","174011545737251",0.00,-3.50,0,284.04,298.77,0.0,0.0,0.000,1218598.5,1218598.5,19747,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552698930,290151.00
03/15/2019 21:15,2,0.000,ALERT,211.03,297.26,59.959,1552698904,"201051344000594","174011545737251",0.00,-2.50,0,285.24,301.17,0.0,0.0,0.000,1232096.4,1232096.4,43573,0,0,0,L,1122011218,1,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552698932,290152.00
03/15/2019 21:15,2,0.000,ALERT,211.48,296.96,60.017,1552698904,"201051344000469","174011545737251",0.00,-3.00,0,284.64,300.57,0.0,0.0,0.000,1210869.7,1210869.7,11870,0,0,0,L,1122011218,1,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552698934,290153.00
03/15/2019 21:15,2,0.000,ALERT,211.25,296.66,60.006,1552698904,"201051344000585","174011545737251",0.00,-2.00,0,284.34,299.37,0.0,0.0,0.000,1231258.9,1231258.9,19797,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552698936,290154.00
03/15/2019 21:15,2,0.000,ALERT,212.38,297.57,60.022,1552698904,"201051344000853","174011545737251",0.00,-2.50,0,285.24,300.87,0.0,0.0,0.000,1233918.3,1233918.3,11465,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552698938,290155.00
03/15/2019 21:15,2,0.000,ALERT,212.38,298.17,60.017,1552698904,"201051344001145","174011545737251",0.00,-2.50,0,285.24,300.27,0.0,0.0,0.000,1234164.4,1234164.4,19713,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552698939,290156.00
03/15/2019 21:15,2,0.000,ALERT,212.16,297.87,60.006,1552698904,"201051344000438","174011545737251",0.00,-3.00,0,285.24,299.67,0.0,0.0,0.000,1226892.6,1226892.6,19755,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552698941,290157.00
03/15/2019 21:15,2,0.000,ALERT,211.70,298.17,60.043,1552698904,"201051344001135","174011545737251",0.00,-2.50,0,285.24,299.97,0.0,0.0,0.000,1213926.5,1213926.5,19708,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552698943,290158.00
03/15/2019 21:15,2,0.000,ALERT,212.61,298.77,60.022,1552698904,"201051344000983","174011545737251",0.00,-2.00,0,285.54,301.17,0.0,0.0,0.000,1232229.0,1232229.0,11473,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552698945,290159.00
03/15/2019 21:15,2,0.000,ALERT,211.93,297.26,60.017,1552698904,"201051344001203","174011545737251",0.00,-2.50,0,284.64,301.17,0.0,0.0,0.000,1221551.4,1221551.4,19755,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552698947,290160.00
03/15/2019 21:15,2,0.000,ALERT,211.93,298.17,60.028,1552698904,"201051344001230","174011545737251",0.00,-2.50,0,284.94,299.67,0.0,0.0,0.000,1218657.1,1218657.1,19566,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552698948,290161.00
03/15/2019 21:15,2,0.000,ALERT,211.70,297.57,60.017,1552698904,"201051344000646","174011545737251",0.00,-2.50,0,284.34,299.37,0.0,0.0,0.000,1211718.6,1211718.6,19727,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552698950,290162.00
03/15/2019 21:15,2,0.000,ALERT,212.83,297.87,60.028,1552698904,"201051344000867","174011545737251",0.00,-2.00,0,284.64,301.17,0.0,0.0,0.000,1209813.7,1209813.7,43647,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552698952,290163.00
03/15/2019 21:15,2,0.000,ALERT,213.29,298.47,60.028,1552698904,"201051344000633","174011545737251",0.00,-2.50,0,283.74,300.57,0.0,0.0,0.000,1208529.7,1208529.7,43697,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552698954,290164.00
03/15/2019 21:15,2,0.000,ALERT,211.70,297.87,60.038,1552698904,"201051344000955","174011545737251",0.00,-2.00,0,284.64,299.37,0.0,0.0,0.000,1231232.7,1231232.7,19748,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552698956,290165.00
03/15/2019 21:15,2,0.000,ALERT,212.61,297.57,60.012,1552698904,"201051344000648","174011545737251",0.00,-3.50,0,284.64,300.87,0.0,0.0,0.000,1222197.0,1222197.0,43204,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552698957,290166.00
03/15/2019 21:15,2,0.000,ALERT,212.83,298.47,60.017,1552698904,"201051344000645","174011545737251",0.00,-2.00,0,285.54,300.87,0.0,0.0,0.000,1226800.3,1226800.3,43165,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552698959,290167.00
03/15/2019 21:15,2,0.000,ALERT,212.38,299.07,60.054,1552698904,"201051344000569","174011545737251",0.00,-2.00,0,286.14,301.77,0.0,0.0,0.000,1242722.9,1242722.9,11387,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552698961,290168.00
03/15/2019 21:15,2,0.000,ALERT,213.06,298.17,60.006,1552698904,"179051228000119","174011545737251",0.00,-0.50,0,284.34,300.57,0.0,0.0,0.000,30493.7,30493.7,11462,0,0,0,L,46974696,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1552698963,290169.00
03/15/2019 21:30,2,0.000,ALERT,212.83,299.97,60.012,1552699804,"201051344000579","174011545737251",0.00,-2.00,0,295.46,301.77,0.0,0.0,0.000,1242734.1,1242734.1,11837,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552699806,290170.00
03/15/2019 21:30,2,0.000,ALERT,212.16,297.26,60.006,1552699804,"201051344001025","174011545737251",0.00,-3.00,0,293.66,300.27,0.0,0.0,0.000,1225350.0,1225350.0,19762,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552699808,290171.00
03/15/2019 21:30,2,0.000,ALERT,212.38,297.87,60.006,1552699804,"201051344001093","174011545737251",0.00,-1.50,0,294.26,299.37,0.0,0.0,0.000,1209384.1,1209384.1,19776,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552699810,290172.00
03/15/2019 21:30,2,0.000,ALERT,212.61,299.37,60.006,1552699804,"201051344000458","174011545737251",0.00,-1.00,0,294.56,301.77,0.0,0.0,0.000,1226136.8,1226136.8,11580,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552699811,290173.00
03/15/2019 21:30,2,0.000,ALERT,212.38,298.17,60.017,1552699804,"201051344000890","174011545737251",0.00,-2.00,0,294.86,300.57,0.0,0.0,0.000,1224038.4,1224038.4,19710,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552699813,290174.00
03/15/2019 21:30,2,0.000,ALERT,212.61,299.07,60.038,1552699804,"201051344000988","174011545737251",0.00,-2.00,0,292.46,300.57,0.0,0.0,0.000,950948.4,950948.4,11939,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552699815,290175.00
03/15/2019 21:30,2,0.000,ALERT,213.06,298.77,60.006,1552699804,"201051344000582","174011545737251",0.00,-3.00,0,295.46,300.57,0.0,0.0,0.000,1203537.1,1203537.1,19681,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552699817,290176.00
03/15/2019 21:30,2,0.000,ALERT,212.83,299.97,60.022,1552699804,"201051344000868","174011545737251",0.00,-2.50,0,295.16,301.77,0.0,0.0,0.000,1211120.8,1211120.8,43625,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552699819,290177.00
03/15/2019 21:30,2,0.000,ALERT,213.29,299.97,60.012,1552699804,"201051344000576","174011545737251",0.00,-2.50,0,294.86,301.17,0.0,0.0,0.000,1229206.9,1229206.9,15663,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552699821,290178.00
03/15/2019 21:30,2,0.000,ALERT,212.83,299.37,60.006,1552699804,"201051344001158","174011545737251",0.00,-3.00,0,293.96,300.57,0.0,0.0,0.000,1206701.8,1206701.8,11885,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552699822,290179.00
03/15/2019 21:30,2,0.000,ALERT,212.61,297.26,60.012,1552699804,"201051344000917","174011545737251",0.00,-1.00,0,293.06,299.07,0.0,0.0,0.000,1221300.2,1221300.2,19554,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552699824,290180.00
03/15/2019 21:30,2,0.000,ALERT,212.61,297.26,60.012,1552699804,"201051344000417","174011545737251",0.00,-2.50,0,293.96,299.07,0.0,0.0,0.000,986204.4,986204.4,19784,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552699826,290181.00
03/15/2019 21:30,2,0.000,ALERT,212.61,297.87,60.006,1552699804,"201051344000685","174011545737251",0.00,-2.50,0,294.26,299.37,0.0,0.0,0.000,1225904.9,1225904.9,19765,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552699828,290182.00
03/15/2019 21:30,2,0.000,ALERT,212.61,296.96,60.012,1552699804,"201051344000651","174011545737251",0.00,-3.50,0,293.96,299.07,0.0,0.0,0.000,1218598.5,1218598.5,19749,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552699830,290183.00
03/15/2019 21:30,2,0.000,ALERT,212.38,299.97,60.017,1552699804,"201051344000594","174011545737251",0.00,-2.50,0,294.26,301.17,0.0,0.0,0.000,1232096.4,1232096.4,43575,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552699832,290184.00
03/15/2019 21:30,2,0.000,ALERT,212.83,299.37,59.964,1552699804,"201051344000469","174011545737251",0.00,-3.00,0,293.66,300.87,0.0,0.0,0.000,1210869.7,1210869.7,11872,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552699833,290185.00
03/15/2019 21:30,2,0.000,ALERT,212.61,298.17,60.006,1552699804,"201051344000585","174011545737251",0.00,-2.00,0,293.96,299.67,0.0,0.0,0.000,1231258.9,1231258.9,19799,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552699835,290186.00
03/15/2019 21:30,2,0.000,ALERT,213.29,299.37,59.964,1552699804,"201051344000853","174011545737251",0.00,-2.50,0,296.06,301.17,0.0,0.0,0.000,1233918.3,1233918.3,11467,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552699837,290187.00
03/15/2019 21:30,2,0.000,ALERT,212.61,298.17,60.006,1552699804,"201051344001145","174011545737251",0.00,-2.50,0,296.36,300.27,0.0,0.0,0.000,1234164.4,1234164.4,19715,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552699839,290188.00
03/15/2019 21:30,2,0.000,ALERT,212.61,297.87,60.012,1552699804,"201051344000438","174011545737251",0.00,-3.00,0,296.36,299.97,0.0,0.0,0.000,1226892.6,1226892.6,19757,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552699841,290189.00
03/15/2019 21:30,2,0.000,ALERT,211.93,297.87,60.001,1552699804,"201051344001135","174011545737251",0.00,-2.50,0,296.06,300.27,0.0,0.0,0.000,1213926.5,1213926.5,19710,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552699843,290190.00
03/15/2019 21:30,2,0.000,ALERT,212.61,299.67,60.006,1552699804,"201051344000983","174011545737251",0.00,-2.00,0,296.66,301.47,0.0,0.0,0.000,1232229.0,1232229.0,11475,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552699844,290191.00
03/15/2019 21:30,2,0.000,ALERT,212.61,297.57,60.012,1552699804,"201051344001203","174011545737251",0.00,-2.50,0,295.46,301.17,0.0,0.0,0.000,1221551.4,1221551.4,19757,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552699846,290192.00
03/15/2019 21:30,2,0.000,ALERT,212.38,298.17,60.022,1552699804,"201051344001230","174011545737251",0.00,-2.50,0,296.06,299.97,0.0,0.0,0.000,1218657.1,1218657.1,19568,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552699848,290193.00
03/15/2019 21:30,2,0.000,ALERT,212.16,297.87,59.980,1552699804,"201051344000646","174011545737251",0.00,-2.50,0,295.46,299.37,0.0,0.0,0.000,1211718.6,1211718.6,19729,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552699850,290194.00
03/15/2019 21:30,2,0.000,ALERT,213.06,299.07,60.017,1552699804,"201051344000867","174011545737251",0.00,-1.50,0,295.46,301.17,0.0,0.0,0.000,1209813.7,1209813.7,43649,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552699852,290195.00
03/15/2019 21:30,2,0.000,ALERT,213.51,299.37,60.017,1552699804,"201051344000633","174011545737251",0.00,-2.50,0,294.56,300.57,0.0,0.0,0.000,1208529.7,1208529.7,43699,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552699853,290196.00
03/15/2019 21:30,2,0.000,ALERT,212.16,297.87,60.001,1552699804,"201051344000955","174011545737251",0.00,-2.50,0,296.06,299.37,0.0,0.0,0.000,1231232.7,1231232.7,19750,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552699855,290197.00
03/15/2019 21:30,2,0.000,ALERT,212.83,299.07,60.001,1552699804,"201051344000648","174011545737251",0.00,-3.00,0,295.46,300.87,0.0,0.0,0.000,1222197.0,1222197.0,43206,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552699857,290198.00
03/15/2019 21:30,2,0.000,ALERT,213.29,299.37,60.006,1552699804,"201051344000645","174011545737251",0.00,-2.00,0,296.36,300.87,0.0,0.0,0.000,1226800.3,1226800.3,43167,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552699859,290199.00
03/15/2019 21:30,2,0.000,ALERT,212.83,300.27,60.012,1552699804,"201051344000569","174011545737251",0.00,-2.50,0,296.96,301.77,0.0,0.0,0.000,1242722.9,1242722.9,11389,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552699861,290200.00
03/15/2019 21:30,2,0.000,ALERT,213.29,299.37,59.980,1552699804,"179051228000119","174011545737251",0.00,-0.50,0,294.56,300.57,0.0,0.0,0.000,30493.7,30493.7,11464,0,0,0,L,46974696,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1552699862,290201.00
03/15/2019 21:45,2,0.000,ALERT,212.83,299.97,60.012,1552700703,"201051344000579","174011545737251",0.00,-2.00,0,298.17,301.77,0.0,0.0,0.000,1242734.1,1242734.1,11839,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552700706,290202.00
03/15/2019 21:45,2,0.000,ALERT,211.93,297.26,59.985,1552700703,"201051344001025","174011545737251",0.00,-3.00,0,295.76,299.97,0.0,0.0,0.000,1225350.0,1225350.0,19764,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552700707,290203.00
03/15/2019 21:45,2,0.000,ALERT,212.16,297.87,60.006,1552700703,"201051344001093","174011545737251",0.00,-1.50,0,296.06,299.97,0.0,0.0,0.000,1209384.1,1209384.1,19778,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552700709,290204.00
03/15/2019 21:45,2,0.000,ALERT,212.83,299.37,60.012,1552700703,"201051344000458","174011545737251",0.00,-1.00,0,297.57,301.77,0.0,0.0,0.000,1226136.8,1226136.8,11582,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552700711,290205.00
03/15/2019 21:45,2,0.000,ALERT,212.16,298.17,60.059,1552700703,"201051344000890","174011545737251",0.00,-2.00,0,296.36,300.57,0.0,0.0,0.000,1224038.4,1224038.4,19712,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552700713,290206.00
03/15/2019 21:45,2,0.000,ALERT,212.83,299.37,60.017,1552700703,"201051344000988","174011545737251",0.00,-2.00,0,294.56,300.57,0.0,0.0,0.000,950948.4,950948.4,11941,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552700715,290207.00
03/15/2019 21:45,2,0.000,ALERT,212.61,298.77,60.012,1552700703,"201051344000582","174011545737251",0.00,-3.00,0,296.66,300.87,0.0,0.0,0.000,1203537.1,1203537.1,19683,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552700716,290208.00
03/15/2019 21:45,2,0.000,ALERT,212.83,299.97,60.017,1552700703,"201051344000868","174011545737251",0.00,-2.50,0,297.87,301.77,0.0,0.0,0.000,1211120.8,1211120.8,43627,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552700718,290209.00
03/15/2019 21:45,2,0.000,ALERT,213.51,299.97,59.996,1552700703,"201051344000576","174011545737251",0.00,-2.50,0,297.57,301.17,0.0,0.0,0.000,1229206.9,1229206.9,15665,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552700720,290210.00
03/15/2019 21:45,2,0.000,ALERT,213.06,299.37,60.012,1552700703,"201051344001158","174011545737251",0.00,-3.00,0,296.96,300.57,0.0,0.0,0.000,1206701.8,1206701.8,11887,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552700722,290211.00
03/15/2019 21:45,2,0.000,ALERT,212.38,297.57,60.006,1552700703,"201051344000917","174011545737251",0.00,-1.00,0,294.56,299.37,0.0,0.0,0.000,1221300.2,1221300.2,19556,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552700724,290212.00
03/15/2019 21:45,2,0.000,ALERT,212.38,297.57,60.012,1552700703,"201051344000417","174011545737251",0.00,-2.50,0,295.46,299.37,0.0,0.0,0.000,986204.4,986204.4,19786,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552700726,290213.00
03/15/2019 21:45,2,0.000,ALERT,212.61,298.17,60.012,1552700703,"201051344000685","174011545737251",0.00,-2.00,0,295.76,299.97,0.0,0.0,0.000,1225904.9,1225904.9,19767,0,0,0,L,1122011218,1,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552700727,290214.00
03/15/2019 21:45,2,0.000,ALERT,212.38,297.26,60.006,1552700703,"201051344000651","174011545737251",0.00,-3.50,0,295.46,299.07,0.0,0.0,0.000,1218598.5,1218598.5,19751,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552700729,290215.00
03/15/2019 21:45,2,0.000,ALERT,212.61,299.97,60.012,1552700703,"201051344000594","174011545737251",0.00,-2.50,0,296.96,301.17,0.0,0.0,0.000,1232096.4,1232096.4,43577,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552700731,290216.00
03/15/2019 21:45,2,0.000,ALERT,213.06,299.37,60.012,1552700703,"201051344000469","174011545737251",0.00,-3.00,0,296.36,300.57,0.0,0.0,0.000,1210869.7,1210869.7,11874,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552700733,290217.00
03/15/2019 21:45,2,0.000,ALERT,212.38,298.17,60.043,1552700703,"201051344000585","174011545737251",0.00,-2.00,0,295.46,299.97,0.0,0.0,0.000,1231258.9,1231258.9,19801,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552700735,290218.00
03/15/2019 21:45,2,0.000,ALERT,213.51,299.37,59.969,1552700703,"201051344000853","174011545737251",0.00,-2.50,0,297.26,301.17,0.0,0.0,0.000,1233918.3,1233918.3,11469,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552700737,290219.00
03/15/2019 21:45,2,0.000,ALERT,212.38,297.87,60.006,1552700703,"201051344001145","174011545737251",0.00,-2.50,0,296.36,300.27,0.0,0.0,0.000,1234164.4,1234164.4,19717,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552700739,290220.00
03/15/2019 21:45,2,0.000,ALERT,212.38,297.87,60.012,1552700703,"201051344000438","174011545737251",0.00,-3.00,0,296.36,299.97,0.0,0.0,0.000,1226892.6,1226892.6,19759,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552700740,290221.00
03/15/2019 21:45,2,0.000,ALERT,211.93,298.17,60.012,1552700703,"201051344001135","174011545737251",0.00,-2.50,0,295.76,299.97,0.0,0.0,0.000,1213926.5,1213926.5,19712,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552700742,290222.00
03/15/2019 21:45,2,0.000,ALERT,212.83,299.37,60.012,1552700703,"201051344000983","174011545737251",0.00,-2.00,0,297.57,301.47,0.0,0.0,0.000,1232229.0,1232229.0,11477,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552700744,290223.00
03/15/2019 21:45,2,0.000,ALERT,212.38,297.57,59.980,1552700703,"201051344001203","174011545737251",0.00,-3.00,0,295.76,301.17,0.0,0.0,0.000,1221551.4,1221551.4,19759,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552700746,290224.00
03/15/2019 21:45,2,0.000,ALERT,212.16,298.17,60.012,1552700703,"201051344001230","174011545737251",0.00,-2.50,0,296.36,300.27,0.0,0.0,0.000,1218657.1,1218657.1,19570,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552700748,290225.00
03/15/2019 21:45,2,0.000,ALERT,211.93,297.87,60.017,1552700703,"201051344000646","174011545737251",0.00,-2.50,0,295.16,299.67,0.0,0.0,0.000,1211718.6,1211718.6,19731,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552700750,290226.00
03/15/2019 21:45,2,0.000,ALERT,213.29,298.77,59.990,1552700703,"201051344000867","174011545737251",0.00,-1.50,0,296.96,301.17,0.0,0.0,0.000,1209813.7,1209813.7,43651,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552700752,290227.00
03/15/2019 21:45,2,0.000,ALERT,213.51,299.07,60.001,1552700703,"201051344000633","174011545737251",0.00,-2.50,0,295.76,300.57,0.0,0.0,0.000,1208529.7,1208529.7,43701,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552700753,290228.00
03/15/2019 21:45,2,0.000,ALERT,211.93,297.87,59.975,1552700703,"201051344000955","174011545737251",0.00,-2.50,0,296.06,299.97,0.0,0.0,0.000,1231232.7,1231232.7,19752,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552700755,290229.00
03/15/2019 21:45,2,0.000,ALERT,213.06,298.47,60.006,1552700703,"201051344000648","174011545737251",0.00,-3.00,0,296.96,300.87,0.0,0.0,0.000,1222197.0,1222197.0,43208,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552700757,290230.00
03/15/2019 21:45,2,0.000,ALERT,213.29,299.07,59.969,1552700703,"201051344000645","174011545737251",0.00,-2.00,0,297.57,300.87,0.0,0.0,0.000,1226800.3,1226800.3,43169,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552700759,290231.00
03/15/2019 21:45,2,0.000,ALERT,213.06,299.97,60.006,1552700703,"201051344000569","174011545737251",0.00,-2.50,0,298.17,302.07,0.0,0.0,0.000,1242722.9,1242722.9,11391,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552700761,290232.00
03/15/2019 21:45,2,0.000,ALERT,213.29,299.07,60.012,1552700703,"179051228000119","174011545737251",0.00,-0.50,0,296.06,300.87,0.0,0.0,0.000,30493.7,30493.7,11466,0,0,0,L,46974696,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1552700763,290233.00
03/15/2019 22:00,2,0.000,ALERT,213.06,300.57,60.028,1552701604,"201051344000579","174011545737251",0.00,-2.00,0,298.17,302.07,0.0,0.0,0.000,1242734.1,1242734.1,11841,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552701607,290234.00
03/15/2019 22:00,2,0.000,ALERT,212.38,298.17,60.059,1552701604,"201051344001025","174011545737251",0.00,-3.00,0,295.76,300.57,0.0,0.0,0.000,1225350.0,1225350.0,19766,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552701608,290235.00
03/15/2019 22:00,2,0.000,ALERT,212.61,299.07,60.033,1552701604,"201051344001093","174011545737251",0.00,-1.00,0,296.06,299.97,0.0,0.0,0.000,1209384.1,1209384.1,19780,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552701610,290236.00
03/15/2019 22:00,2,0.000,ALERT,212.83,299.67,60.028,1552701604,"201051344000458","174011545737251",0.00,-0.50,0,297.26,302.07,0.0,0.0,0.000,1226136.8,1226136.8,11584,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552701612,290237.00
03/15/2019 22:00,2,0.000,ALERT,212.38,299.07,59.996,1552701604,"201051344000890","174011545737251",0.00,-2.00,0,296.66,300.87,0.0,0.0,0.000,1224038.4,1224038.4,19714,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552701614,290238.00
03/15/2019 22:00,2,0.000,ALERT,213.06,299.67,60.070,1552701604,"201051344000988","174011545737251",0.00,-2.00,0,294.86,301.17,0.0,0.0,0.000,950948.4,950948.4,11943,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552701616,290239.00
03/15/2019 22:00,2,0.000,ALERT,212.83,299.67,60.033,1552701604,"201051344000582","174011545737251",0.00,-3.00,0,296.96,300.87,0.0,0.0,0.000,1203537.1,1203537.1,19685,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552701617,290240.00
03/15/2019 22:00,2,0.000,ALERT,213.06,300.57,60.038,1552701604,"201051344000868","174011545737251",0.00,-2.50,0,298.17,302.07,0.0,0.0,0.000,1211120.8,1211120.8,43629,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552701619,290241.00
03/15/2019 22:00,2,0.000,ALERT,213.51,300.27,60.038,1552701604,"201051344000576","174011545737251",0.00,-2.50,0,297.87,301.77,0.0,0.0,0.000,1229206.9,1229206.9,15667,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552701621,290242.00
03/15/2019 22:00,2,0.000,ALERT,213.29,299.67,60.038,1552701604,"201051344001158","174011545737251",0.00,-3.00,0,296.96,301.17,0.0,0.0,0.000,1206701.8,1206701.8,11889,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552701623,290243.00
03/15/2019 22:00,2,0.000,ALERT,212.83,298.47,60.043,1552701604,"201051344000917","174011545737251",0.00,-1.00,0,294.86,299.37,0.0,0.0,0.000,1221300.2,1221300.2,19558,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552701625,290244.00
03/15/2019 22:00,2,0.000,ALERT,212.61,298.47,60.033,1552701604,"201051344000417","174011545737251",0.00,-2.50,0,295.46,299.37,0.0,0.0,0.000,986204.4,986204.4,19788,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552701627,290245.00
03/15/2019 22:00,2,0.000,ALERT,212.83,298.77,60.017,1552701604,"201051344000685","174011545737251",0.00,-2.00,0,295.76,299.67,0.0,0.0,0.000,1225904.9,1225904.9,19769,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552701628,290246.00
03/15/2019 22:00,2,0.000,ALERT,212.61,298.17,60.033,1552701604,"201051344000651","174011545737251",0.00,-3.50,0,295.16,299.37,0.0,0.0,0.000,1218598.5,1218598.5,19753,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552701630,290247.00
03/15/2019 22:00,2,0.000,ALERT,212.61,299.97,60.065,1552701604,"201051344000594","174011545737251",0.00,-2.50,0,296.96,301.47,0.0,0.0,0.000,1232096.4,1232096.4,43579,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552701632,290248.00
03/15/2019 22:00,2,0.000,ALERT,213.06,299.67,60.028,1552701604,"201051344000469","174011545737251",0.00,-3.00,0,296.36,301.17,0.0,0.0,0.000,1210869.7,1210869.7,11876,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552701634,290249.00
03/15/2019 22:00,2,0.000,ALERT,212.61,298.77,60.017,1552701604,"201051344000585","174011545737251",0.00,-1.50,0,295.46,299.97,0.0,0.0,0.000,1231258.9,1231258.9,19803,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552701636,290250.00
03/15/2019 22:00,2,0.000,ALERT,213.51,299.37,60.028,1552701604,"201051344000853","174011545737251",0.00,-2.50,0,296.96,301.47,0.0,0.0,0.000,1233918.3,1233918.3,11471,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552701638,290251.00
03/15/2019 22:00,2,0.000,ALERT,212.83,299.37,60.033,1552701604,"201051344001145","174011545737251",0.00,-2.50,0,296.36,300.57,0.0,0.0,0.000,1234164.4,1234164.4,19719,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552701639,290252.00
03/15/2019 22:00,2,0.000,ALERT,212.61,298.77,60.022,1552701604,"201051344000438","174011545737251",0.00,-3.00,0,295.76,300.27,0.0,0.0,0.000,1226892.6,1226892.6,19761,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552701641,290253.00
03/15/2019 22:00,2,0.000,ALERT,212.16,299.07,60.022,1552701604,"201051344001135","174011545737251",0.00,-2.50,0,296.36,300.57,0.0,0.0,0.000,1213926.5,1213926.5,19714,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552701643,290254.00
03/15/2019 22:00,2,0.000,ALERT,212.83,299.67,60.033,1552701604,"201051344000983","174011545737251",0.00,-2.00,0,297.57,301.77,0.0,0.0,0.000,1232229.0,1232229.0,11479,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552701645,290255.00
03/15/2019 22:00,2,0.000,ALERT,212.61,298.47,60.022,1552701604,"201051344001203","174011545737251",0.00,-3.00,0,295.76,301.47,0.0,0.0,0.000,1221551.4,1221551.4,19761,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552701647,290256.00
03/15/2019 22:00,2,0.000,ALERT,212.61,299.37,60.001,1552701604,"201051344001230","174011545737251",0.00,-2.00,0,296.36,300.27,0.0,0.0,0.000,1218657.1,1218657.1,19572,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552701649,290257.00
03/15/2019 22:00,2,0.000,ALERT,212.16,298.77,60.022,1552701604,"201051344000646","174011545737251",0.00,-2.50,0,295.46,299.67,0.0,0.0,0.000,1211718.6,1211718.6,19733,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552701650,290258.00
03/15/2019 22:00,2,0.000,ALERT,213.29,299.37,60.033,1552701604,"201051344000867","174011545737251",0.00,-1.50,0,296.66,301.47,0.0,0.0,0.000,1209813.7,1209813.7,43653,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552701652,290259.00
03/15/2019 22:00,2,0.000,ALERT,213.74,299.37,60.022,1552701604,"201051344000633","174011545737251",0.00,-2.50,0,295.76,300.87,0.0,0.0,0.000,1208529.7,1208529.7,43703,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552701654,290260.00
03/15/2019 22:00,2,0.000,ALERT,212.16,299.07,60.028,1552701604,"201051344000955","174011545737251",0.00,-2.50,0,296.06,299.97,0.0,0.0,0.000,1231232.7,1231232.7,19754,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552701656,290261.00
03/15/2019 22:00,2,0.000,ALERT,213.06,299.07,60.022,1552701604,"201051344000648","174011545737251",0.00,-3.00,0,296.66,301.17,0.0,0.0,0.000,1222197.0,1222197.0,43210,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552701658,290262.00
03/15/2019 22:00,2,0.000,ALERT,213.51,299.67,60.028,1552701604,"201051344000645","174011545737251",0.00,-2.00,0,297.26,301.47,0.0,0.0,0.000,1226800.3,1226800.3,43171,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552701660,290263.00
03/15/2019 22:00,2,0.000,ALERT,213.06,300.27,60.017,1552701604,"201051344000569","174011545737251",0.00,-2.00,0,298.17,302.37,0.0,0.0,0.000,1242722.9,1242722.9,11393,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552701661,290264.00
03/15/2019 22:00,2,0.000,ALERT,213.51,299.37,60.017,1552701604,"179051228000119","174011545737251",0.00,-0.50,0,295.76,300.87,0.0,0.0,0.000,30493.7,30493.7,11468,0,0,0,L,46974696,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1552701663,290265.00
03/15/2019 22:15,2,0.000,ALERT,213.29,301.17,59.975,1552702504,"201051344000579","174011545737251",0.00,-2.00,0,298.77,302.98,0.0,0.0,0.000,1242734.1,1242734.1,11843,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552702506,290266.00
03/15/2019 22:15,2,0.000,ALERT,212.83,298.17,60.001,1552702504,"201051344001025","174011545737251",0.00,-3.00,0,296.36,300.87,0.0,0.0,0.000,1225350.0,1225350.0,19768,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552702508,290267.00
03/15/2019 22:15,2,0.000,ALERT,212.83,299.07,60.006,1552702504,"201051344001093","174011545737251",0.00,-1.50,0,296.66,300.27,0.0,0.0,0.000,1209384.1,1209384.1,19782,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552702510,290268.00
03/15/2019 22:15,2,0.000,ALERT,213.29,300.57,60.017,1552702504,"201051344000458","174011545737251",0.00,-1.00,0,297.87,302.98,0.0,0.0,0.000,1226136.8,1226136.8,11586,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552702512,290269.00
03/15/2019 22:15,2,0.000,ALERT,212.83,299.37,60.012,1552702504,"201051344000890","174011545737251",0.00,-2.00,0,297.26,301.47,0.0,0.0,0.000,1224038.4,1224038.4,19716,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552702514,290270.00
03/15/2019 22:15,2,0.000,ALERT,213.29,300.27,60.012,1552702504,"201051344000988","174011545737251",0.00,-2.00,0,295.46,301.77,0.0,0.0,0.000,950948.4,950948.4,11945,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552702516,290271.00
03/15/2019 22:15,2,0.000,ALERT,213.29,299.67,60.001,1552702504,"201051344000582","174011545737251",0.00,-3.00,0,297.87,301.17,0.0,0.0,0.000,1203537.1,1203537.1,19687,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552702517,290272.00
03/15/2019 22:15,2,0.000,ALERT,213.29,301.17,59.980,1552702504,"201051344000868","174011545737251",0.00,-2.50,0,298.47,302.68,0.0,0.0,0.000,1211120.8,1211120.8,43631,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552702519,290273.00
03/15/2019 22:15,2,0.000,ALERT,213.96,301.47,60.028,1552702504,"201051344000576","174011545737251",0.00,-2.50,0,297.87,302.37,0.0,0.0,0.000,1229206.9,1229206.9,15669,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552702521,290274.00
03/15/2019 22:15,2,0.000,ALERT,213.51,300.57,60.001,1552702504,"201051344001158","174011545737251",0.00,-3.00,0,297.26,301.77,0.0,0.0,0.000,1206701.8,1206701.8,11891,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552702523,290275.00
03/15/2019 22:15,2,0.000,ALERT,213.06,298.47,60.012,1552702504,"201051344000917","174011545737251",0.00,-1.00,0,295.76,299.67,0.0,0.0,0.000,1221300.2,1221300.2,19560,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552702525,290276.00
03/15/2019 22:15,2,0.000,ALERT,213.06,298.47,60.006,1552702504,"201051344000417","174011545737251",0.00,-2.50,0,296.66,299.97,0.0,0.0,0.000,986204.4,986204.4,19790,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552702526,290277.00
03/15/2019 22:15,2,0.000,ALERT,213.29,298.77,60.012,1552702504,"201051344000685","174011545737251",0.00,-2.00,0,296.66,300.27,0.0,0.0,0.000,1225904.9,1225904.9,19771,0,0,0,L,1122011218,1,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552702528,290278.00
03/15/2019 22:15,2,0.000,ALERT,213.06,298.17,60.054,1552702504,"201051344000651","174011545737251",0.00,-3.50,0,296.36,299.97,0.0,0.0,0.000,1218598.5,1218598.5,19755,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552702530,290279.00
03/15/2019 22:15,2,0.000,ALERT,213.06,301.17,60.006,1552702504,"201051344000594","174011545737251",0.00,-2.50,0,297.26,302.37,0.0,0.0,0.000,1232096.4,1232096.4,43581,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552702532,290280.00
03/15/2019 22:15,2,0.000,ALERT,213.51,300.87,60.017,1552702504,"201051344000469","174011545737251",0.00,-3.00,0,296.66,301.77,0.0,0.0,0.000,1210869.7,1210869.7,11878,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552702534,290281.00
03/15/2019 22:15,2,0.000,ALERT,213.06,299.07,60.012,1552702504,"201051344000585","174011545737251",0.00,-2.00,0,296.66,300.27,0.0,0.0,0.000,1231258.9,1231258.9,19805,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552702536,290282.00
03/15/2019 22:15,2,0.000,ALERT,213.96,300.57,60.017,1552702504,"201051344000853","174011545737251",0.00,-2.50,0,297.87,302.07,0.0,0.0,0.000,1233918.3,1233918.3,11473,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552702538,290283.00
03/15/2019 22:15,2,0.000,ALERT,213.29,299.37,60.006,1552702504,"201051344001145","174011545737251",0.00,-2.50,0,297.57,301.17,0.0,0.0,0.000,1234164.4,1234164.4,19721,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552702539,290284.00
03/15/2019 22:15,2,0.000,ALERT,213.06,299.37,60.012,1552702504,"201051344000438","174011545737251",0.00,-3.00,0,296.96,300.87,0.0,0.0,0.000,1226892.6,1226892.6,19763,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552702541,290285.00
03/15/2019 22:15,2,0.000,ALERT,212.61,299.07,60.006,1552702504,"201051344001135","174011545737251",0.00,-2.50,0,297.26,301.17,0.0,0.0,0.000,1213926.5,1213926.5,19716,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552702543,290286.00
03/15/2019 22:15,2,0.000,ALERT,213.06,300.57,60.006,1552702504,"201051344000983","174011545737251",0.00,-2.00,0,297.57,302.37,0.0,0.0,0.000,1232229.0,1232229.0,11481,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552702545,290287.00
03/15/2019 22:15,2,0.000,ALERT,213.06,298.77,60.049,1552702504,"201051344001203","174011545737251",0.00,-2.50,0,296.66,302.07,0.0,0.0,0.000,1221551.4,1221551.4,19763,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552702547,290288.00
03/15/2019 22:15,2,0.000,ALERT,212.83,299.37,60.033,1552702504,"201051344001230","174011545737251",0.00,-2.00,0,296.96,300.57,0.0,0.0,0.000,1218657.1,1218657.1,19574,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552702549,290289.00
03/15/2019 22:15,2,0.000,ALERT,212.61,298.77,60.028,1552702504,"201051344000646","174011545737251",0.00,-2.50,0,296.36,300.27,0.0,0.0,0.000,1211718.6,1211718.6,19735,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552702550,290290.00
03/15/2019 22:15,2,0.000,ALERT,213.74,299.97,60.006,1552702504,"201051344000867","174011545737251",0.00,-1.50,0,296.96,302.37,0.0,0.0,0.000,1209813.7,1209813.7,43655,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552702552,290291.00
03/15/2019 22:15,2,0.000,ALERT,214.19,300.27,60.001,1552702504,"201051344000633","174011545737251",0.00,-2.50,0,296.06,301.47,0.0,0.0,0.000,1208529.7,1208529.7,43705,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552702554,290292.00
03/15/2019 22:15,2,0.000,ALERT,212.61,299.07,60.038,1552702504,"201051344000955","174011545737251",0.00,-2.50,0,296.96,300.27,0.0,0.0,0.000,1231232.7,1231232.7,19756,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552702556,290293.00
