ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/15/2019 22:15,2,0.000,ALERT,213.51,299.67,59.996,1552702504,"201051344000648","174011545737251",0.00,-3.00,0,296.96,302.07,0.0,0.0,0.000,1222197.0,1222197.0,43212,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552702558,290294.00
03/15/2019 22:15,2,0.000,ALERT,213.74,300.27,60.006,1552702504,"201051344000645","174011545737251",0.00,-1.50,0,297.57,302.07,0.0,0.0,0.000,1226800.3,1226800.3,43173,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552702559,290295.00
03/15/2019 22:15,2,0.000,ALERT,213.51,301.17,59.990,1552702504,"201051344000569","174011545737251",0.00,-2.00,0,298.17,302.98,0.0,0.0,0.000,1242722.9,1242722.9,11395,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552702561,290296.00
03/15/2019 22:15,2,0.000,ALERT,213.96,299.97,59.990,1552702504,"179051228000119","174011545737251",0.00,-0.50,0,296.06,301.47,0.0,0.0,0.000,30493.7,30493.7,11470,0,0,0,L,46974696,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1552702563,290297.00
03/15/2019 22:30,2,0.000,ALERT,213.74,301.47,59.985,1552703404,"201051344000579","174011545737251",0.00,-2.00,0,299.07,302.98,0.0,0.0,0.000,1242734.1,1242734.1,11845,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552703406,290298.00
03/15/2019 22:30,2,0.000,ALERT,213.29,298.77,59.990,1552703404,"201051344001025","174011545737251",0.00,-3.00,0,296.36,301.47,0.0,0.0,0.000,1225350.0,1225350.0,19770,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552703408,290299.00
03/15/2019 22:30,2,0.000,ALERT,213.29,299.07,59.990,1552703404,"201051344001093","174011545737251",0.00,-1.00,0,296.96,300.57,0.0,0.0,0.000,1209384.1,1209384.1,19784,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552703409,290300.00
03/15/2019 22:30,2,0.000,ALERT,213.51,300.57,59.996,1552703404,"201051344000458","174011545737251",0.00,-0.50,0,298.77,302.98,0.0,0.0,0.000,1226136.8,1226136.8,11588,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552703411,290301.00
03/15/2019 22:30,2,0.000,ALERT,213.29,299.97,59.996,1552703404,"201051344000890","174011545737251",0.00,-2.00,0,297.57,301.77,0.0,0.0,0.000,1224038.4,1224038.4,19718,0,0,0,L,1122011218,1,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552703413,290302.00
03/15/2019 22:30,2,0.000,ALERT,213.29,300.27,59.985,1552703404,"201051344000988","174011545737251",0.00,-2.00,0,296.06,302.07,0.0,0.0,0.000,950948.4,950948.4,11947,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552703415,290303.00
03/15/2019 22:30,2,0.000,ALERT,213.96,300.27,60.012,1552703404,"201051344000582","174011545737251",0.00,-3.00,0,297.87,301.47,0.0,0.0,0.000,1203537.1,1203537.1,19689,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552703417,290304.00
03/15/2019 22:30,2,0.000,ALERT,213.51,300.87,59.996,1552703404,"201051344000868","174011545737251",0.00,-2.00,0,299.37,303.28,0.0,0.0,0.000,1211120.8,1211120.8,43633,0,0,0,L,1122011218,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552703419,290305.00
03/15/2019 22:30,2,0.000,ALERT,213.96,301.17,59.948,1552703404,"201051344000576","174011545737251",0.00,-2.50,0,298.77,302.68,0.0,0.0,0.000,1229206.9,1229206.9,15671,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552703420,290306.00
03/15/2019 22:30,2,0.000,ALERT,213.74,300.57,60.001,1552703404,"201051344001158","174011545737251",0.00,-3.00,0,298.47,302.07,0.0,0.0,0.000,1206701.8,1206701.8,11893,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552703422,290307.00
03/15/2019 22:30,2,0.000,ALERT,213.51,299.07,59.990,1552703404,"201051344000917","174011545737251",0.00,-1.00,0,295.76,300.27,0.0,0.0,0.000,1221300.2,1221300.2,19562,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552703424,290308.00
03/15/2019 22:30,2,0.000,ALERT,213.51,299.07,59.996,1552703404,"201051344000417","174011545737251",0.00,-2.50,0,296.06,300.27,0.0,0.0,0.000,986204.4,986204.4,19792,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552703426,290309.00
03/15/2019 22:30,2,0.000,ALERT,213.74,299.67,60.022,1552703404,"201051344000685","174011545737251",0.00,-2.50,0,296.96,300.57,0.0,0.0,0.000,1225904.9,1225904.9,19773,0,0,0,L,1122011218,1,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552703428,290310.00
03/15/2019 22:30,2,0.000,ALERT,213.51,298.77,59.996,1552703404,"201051344000651","174011545737251",0.00,-3.50,0,296.06,300.27,0.0,0.0,0.000,1218598.5,1218598.5,19757,0,0,0,L,1122011218,1,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552703429,290311.00
03/15/2019 22:30,2,0.000,ALERT,213.29,301.17,59.996,1552703404,"201051344000594","174011545737251",0.00,-2.50,0,298.47,302.68,0.0,0.0,0.000,1232096.4,1232096.4,43583,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552703431,290312.00
03/15/2019 22:30,2,0.000,ALERT,213.74,300.57,60.001,1552703404,"201051344000469","174011545737251",0.00,-3.00,0,297.87,302.07,0.0,0.0,0.000,1210869.7,1210869.7,11880,0,0,0,L,1122011218,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552703433,290313.00
03/15/2019 22:30,2,0.000,ALERT,213.51,299.67,59.964,1552703404,"201051344000585","174011545737251",0.00,-2.00,0,296.96,300.87,0.0,0.0,0.000,1231258.9,1231258.9,19807,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552703435,290314.00
03/15/2019 22:30,2,0.000,ALERT,214.19,300.57,60.033,1552703404,"201051344000853","174011545737251",0.00,-2.50,0,298.77,302.37,0.0,0.0,0.000,1233918.3,1233918.3,11475,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552703437,290315.00
03/15/2019 22:30,2,0.000,ALERT,213.74,299.67,60.028,1552703404,"201051344001145","174011545737251",0.00,-2.50,0,297.57,301.47,0.0,0.0,0.000,1234164.4,1234164.4,19723,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552703439,290316.00
03/15/2019 22:30,2,0.000,ALERT,213.51,299.67,60.001,1552703404,"201051344000438","174011545737251",0.00,-3.00,0,297.26,301.17,0.0,0.0,0.000,1226892.6,1226892.6,19765,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552703441,290317.00
03/15/2019 22:30,2,0.000,ALERT,213.06,299.67,59.969,1552703404,"201051344001135","174011545737251",0.00,-2.50,0,296.96,301.47,0.0,0.0,0.000,1213926.5,1213926.5,19718,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552703442,290318.00
03/15/2019 22:30,2,0.000,ALERT,213.51,300.57,60.038,1552703404,"201051344000983","174011545737251",0.00,-2.00,0,298.77,302.68,0.0,0.0,0.000,1232229.0,1232229.0,11483,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552703444,290319.00
03/15/2019 22:30,2,0.000,ALERT,213.51,299.07,60.001,1552703404,"201051344001203","174011545737251",0.00,-2.50,0,296.96,302.37,0.0,0.0,0.000,1221551.4,1221551.4,19765,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552703446,290320.00
03/15/2019 22:30,2,0.000,ALERT,213.29,299.67,59.969,1552703404,"201051344001230","174011545737251",0.00,-2.50,0,296.96,300.87,0.0,0.0,0.000,1218657.1,1218657.1,19576,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552703448,290321.00
03/15/2019 22:30,2,0.000,ALERT,213.06,299.37,60.001,1552703404,"201051344000646","174011545737251",0.00,-2.50,0,296.36,300.57,0.0,0.0,0.000,1211718.6,1211718.6,19737,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552703450,290322.00
03/15/2019 22:30,2,0.000,ALERT,213.74,300.27,60.001,1552703404,"201051344000867","174011545737251",0.00,-1.50,0,297.87,302.68,0.0,0.0,0.000,1209813.7,1209813.7,43657,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552703451,290323.00
03/15/2019 22:30,2,0.000,ALERT,214.19,300.27,60.017,1552703404,"201051344000633","174011545737251",0.00,-2.50,0,296.66,301.77,0.0,0.0,0.000,1208529.7,1208529.7,43707,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552703453,290324.00
03/15/2019 22:30,2,0.000,ALERT,212.83,299.37,59.959,1552703404,"201051344000955","174011545737251",0.00,-2.50,0,296.96,300.57,0.0,0.0,0.000,1231232.7,1231232.7,19758,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552703455,290325.00
03/15/2019 22:30,2,0.000,ALERT,213.51,299.97,60.012,1552703404,"201051344000648","174011545737251",0.00,-3.00,0,297.57,302.07,0.0,0.0,0.000,1222197.0,1222197.0,43214,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552703457,290326.00
03/15/2019 22:30,2,0.000,ALERT,213.96,300.57,60.012,1552703404,"201051344000645","174011545737251",0.00,-1.50,0,298.47,302.37,0.0,0.0,0.000,1226800.3,1226800.3,43175,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552703459,290327.00
03/15/2019 22:30,2,0.000,ALERT,213.51,301.17,60.012,1552703404,"201051344000569","174011545737251",0.00,-2.00,0,299.37,303.28,0.0,0.0,0.000,1242722.9,1242722.9,11397,0,0,0,L,1122011218,1,121.10,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552703461,290328.00
03/15/2019 22:30,2,0.000,ALERT,213.96,300.27,60.006,1552703404,"179051228000119","174011545737251",0.00,-0.50,0,296.96,301.77,0.0,0.0,0.000,30493.7,30493.7,11472,0,0,0,L,46974696,1,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1552703462,290329.00
03/15/2019 22:45,2,0.000,ALERT,213.74,301.77,60.022,1552704304,"201051344000579","174011545737251",0.00,-2.00,0,299.37,303.58,0.0,0.0,0.000,1242734.1,1242734.1,11847,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552704307,290330.00
03/15/2019 22:45,2,0.000,ALERT,213.06,298.47,60.012,1552704304,"201051344001025","174011545737251",0.00,-3.00,0,296.96,301.47,0.0,0.0,0.000,1225350.0,1225350.0,19772,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552704308,290331.00
03/15/2019 22:45,2,0.000,ALERT,213.06,299.37,60.033,1552704304,"201051344001093","174011545737251",0.00,-1.50,0,297.57,300.87,0.0,0.0,0.000,1209384.1,1209384.1,19786,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552704310,290332.00
03/15/2019 22:45,2,0.000,ALERT,213.74,301.47,60.012,1552704304,"201051344000458","174011545737251",0.00,-1.00,0,298.77,303.58,0.0,0.0,0.000,1226136.8,1226136.8,11590,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552704312,290333.00
03/15/2019 22:45,2,0.000,ALERT,213.06,299.97,59.985,1552704304,"201051344000890","174011545737251",0.00,-2.00,0,297.87,301.77,0.0,0.0,0.000,1224038.4,1224038.4,19720,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552704314,290334.00
03/15/2019 22:45,2,0.000,ALERT,213.51,300.87,60.012,1552704304,"201051344000988","174011545737251",0.00,-2.00,0,296.06,302.37,0.0,0.0,0.000,950948.4,950948.4,11949,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552704316,290335.00
03/15/2019 22:45,2,0.000,ALERT,213.74,300.27,60.022,1552704304,"201051344000582","174011545737251",0.00,-3.00,0,298.17,301.77,0.0,0.0,0.000,1203537.1,1203537.1,19691,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552704318,290336.00
03/15/2019 22:45,2,0.000,ALERT,213.74,302.07,60.012,1552704304,"201051344000868","174011545737251",0.00,-2.00,0,299.07,303.58,0.0,0.0,0.000,1211120.8,1211120.8,43635,0,0,0,L,1122011218,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552704320,290337.00
03/15/2019 22:45,2,0.000,ALERT,214.41,302.07,60.017,1552704304,"201051344000576","174011545737251",0.00,-2.50,0,298.77,302.98,0.0,0.0,0.000,1229206.9,1229206.9,15673,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552704322,290338.00
03/15/2019 22:45,2,0.000,ALERT,213.96,301.17,60.022,1552704304,"201051344001158","174011545737251",0.00,-3.00,0,298.17,302.37,0.0,0.0,0.000,1206701.8,1206701.8,11895,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552704324,290339.00
03/15/2019 22:45,2,0.000,ALERT,213.29,298.77,60.012,1552704304,"201051344000917","174011545737251",0.00,-1.00,0,296.36,300.57,0.0,0.0,0.000,1221300.2,1221300.2,19564,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552704325,290340.00
03/15/2019 22:45,2,0.000,ALERT,213.51,298.77,60.022,1552704304,"201051344000417","174011545737251",0.00,-2.50,0,296.96,300.57,0.0,0.0,0.000,986204.4,986204.4,19794,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552704327,290341.00
03/15/2019 22:45,2,0.000,ALERT,213.51,299.37,60.022,1552704304,"201051344000685","174011545737251",0.00,-2.50,0,297.26,301.17,0.0,0.0,0.000,1225904.9,1225904.9,19775,0,0,0,L,1122011218,1,123.14,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552704329,290342.00
03/15/2019 22:45,2,0.000,ALERT,213.29,298.47,59.980,1552704304,"201051344000651","174011545737251",0.00,-3.50,0,296.96,300.57,0.0,0.0,0.000,1218598.5,1218598.5,19759,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552704331,290343.00
03/15/2019 22:45,2,0.000,ALERT,213.74,302.07,60.022,1552704304,"201051344000594","174011545737251",0.00,-2.50,0,298.17,302.98,0.0,0.0,0.000,1232096.4,1232096.4,43585,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552704333,290344.00
03/15/2019 22:45,2,0.000,ALERT,213.96,301.47,60.017,1552704304,"201051344000469","174011545737251",0.00,-3.00,0,297.57,302.37,0.0,0.0,0.000,1210869.7,1210869.7,11882,0,0,0,L,1122011218,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552704335,290345.00
03/15/2019 22:45,2,0.000,ALERT,213.29,299.07,60.017,1552704304,"201051344000585","174011545737251",0.00,-2.00,0,297.26,300.87,0.0,0.0,0.000,1231258.9,1231258.9,19809,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552704336,290346.00
03/15/2019 22:45,2,0.000,ALERT,214.41,301.17,60.012,1552704304,"201051344000853","174011545737251",0.00,-2.50,0,298.47,302.68,0.0,0.0,0.000,1233918.3,1233918.3,11477,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552704338,290347.00
03/15/2019 22:45,2,0.000,ALERT,213.51,299.07,59.964,1552704304,"201051344001145","174011545737251",0.00,-2.50,0,297.87,301.77,0.0,0.0,0.000,1234164.4,1234164.4,19725,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552704340,290348.00
03/15/2019 22:45,2,0.000,ALERT,213.29,299.07,60.012,1552704304,"201051344000438","174011545737251",0.00,-3.00,0,297.57,301.47,0.0,0.0,0.000,1226892.6,1226892.6,19767,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552704342,290349.00
03/15/2019 22:45,2,0.000,ALERT,212.83,299.07,60.012,1552704304,"201051344001135","174011545737251",0.00,-2.50,0,297.87,301.47,0.0,0.0,0.000,1213926.5,1213926.5,19720,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552704344,290350.00
03/15/2019 22:45,2,0.000,ALERT,213.74,301.17,60.001,1552704304,"201051344000983","174011545737251",0.00,-2.00,0,298.77,302.98,0.0,0.0,0.000,1232229.0,1232229.0,11485,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552704345,290351.00
03/15/2019 22:45,2,0.000,ALERT,213.29,298.47,60.017,1552704304,"201051344001203","174011545737251",0.00,-3.00,0,296.96,302.37,0.0,0.0,0.000,1221551.4,1221551.4,19767,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552704347,290352.00
03/15/2019 22:45,2,0.000,ALERT,213.06,299.37,60.006,1552704304,"201051344001230","174011545737251",0.00,-2.50,0,297.57,301.17,0.0,0.0,0.000,1218657.1,1218657.1,19578,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552704349,290353.00
03/15/2019 22:45,2,0.000,ALERT,212.83,298.47,60.006,1552704304,"201051344000646","174011545737251",0.00,-3.00,0,296.96,300.57,0.0,0.0,0.000,1211718.6,1211718.6,19739,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552704351,290354.00
03/15/2019 22:45,2,0.000,ALERT,214.19,300.57,60.012,1552704304,"201051344000867","174011545737251",0.00,-1.50,0,297.87,302.98,0.0,0.0,0.000,1209813.7,1209813.7,43659,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552704353,290355.00
03/15/2019 22:45,2,0.000,ALERT,214.41,300.87,60.017,1552704304,"201051344000633","174011545737251",0.00,-2.50,0,296.66,302.07,0.0,0.0,0.000,1208529.7,1208529.7,43709,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552704355,290356.00
03/15/2019 22:45,2,0.000,ALERT,212.83,298.77,60.001,1552704304,"201051344000955","174011545737251",0.00,-2.50,0,297.57,300.87,0.0,0.0,0.000,1231232.7,1231232.7,19760,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552704356,290357.00
03/15/2019 22:45,2,0.000,ALERT,213.96,300.87,60.001,1552704304,"201051344000648","174011545737251",0.00,-3.50,0,297.87,302.68,0.0,0.0,0.000,1222197.0,1222197.0,43216,0,0,0,L,1122011218,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552704358,290358.00
03/15/2019 22:45,2,0.000,ALERT,214.41,301.47,60.001,1552704304,"201051344000645","174011545737251",0.00,-2.00,0,298.47,302.68,0.0,0.0,0.000,1226800.3,1226800.3,43177,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552704360,290359.00
03/15/2019 22:45,2,0.000,ALERT,213.96,302.07,60.043,1552704304,"201051344000569","174011545737251",0.00,-2.50,0,299.07,303.58,0.0,0.0,0.000,1242722.9,1242722.9,11399,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552704362,290360.00
03/15/2019 22:45,2,0.000,ALERT,214.41,301.17,60.001,1552704304,"179051228000119","174011545737251",0.00,-0.50,0,296.96,302.07,0.0,0.0,0.000,30493.7,30493.7,11474,0,0,0,L,46974696,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1552704364,290361.00
03/15/2019 23:00,2,0.000,ALERT,213.74,301.77,60.022,1552705204,"201051344000579","174011545737251",0.00,-2.00,0,299.97,303.58,0.0,0.0,0.000,1242734.1,1242734.1,11849,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552705206,290362.00
03/15/2019 23:00,2,0.000,ALERT,212.83,298.47,60.022,1552705204,"201051344001025","174011545737251",0.00,-3.00,0,296.96,301.77,0.0,0.0,0.000,1225350.0,1225350.0,19774,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552705208,290363.00
03/15/2019 23:00,2,0.000,ALERT,213.06,299.37,60.028,1552705204,"201051344001093","174011545737251",0.00,-1.50,0,297.57,300.87,0.0,0.0,0.000,1209384.1,1209384.1,19788,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552705210,290364.00
03/15/2019 23:00,2,0.000,ALERT,213.51,301.17,59.980,1552705204,"201051344000458","174011545737251",0.00,-1.00,0,299.37,303.58,0.0,0.0,0.000,1226136.8,1226136.8,11592,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552705212,290365.00
03/15/2019 23:00,2,0.000,ALERT,212.83,299.67,60.033,1552705204,"201051344000890","174011545737251",0.00,-2.00,0,297.87,302.07,0.0,0.0,0.000,1224038.4,1224038.4,19722,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552705213,290366.00
03/15/2019 23:00,2,0.000,ALERT,213.51,301.17,60.038,1552705204,"201051344000988","174011545737251",0.00,-2.00,0,296.66,302.68,0.0,0.0,0.000,950948.4,950948.4,11951,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552705215,290367.00
03/15/2019 23:00,2,0.000,ALERT,213.51,300.27,60.038,1552705204,"201051344000582","174011545737251",0.00,-3.00,0,298.47,302.07,0.0,0.0,0.000,1203537.1,1203537.1,19693,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552705217,290368.00
03/15/2019 23:00,2,0.000,ALERT,213.51,301.77,60.038,1552705204,"201051344000868","174011545737251",0.00,-2.50,0,299.67,303.28,0.0,0.0,0.000,1211120.8,1211120.8,43637,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552705219,290369.00
03/15/2019 23:00,2,0.000,ALERT,214.19,301.77,60.043,1552705204,"201051344000576","174011545737251",0.00,-2.50,0,299.67,303.28,0.0,0.0,0.000,1229206.9,1229206.9,15675,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552705221,290370.00
03/15/2019 23:00,2,0.000,ALERT,213.74,301.17,60.038,1552705204,"201051344001158","174011545737251",0.00,-3.00,0,299.07,302.37,0.0,0.0,0.000,1206701.8,1206701.8,11897,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552705223,290371.00
03/15/2019 23:00,2,0.000,ALERT,213.06,298.77,60.070,1552705204,"201051344000917","174011545737251",0.00,-1.00,0,296.36,300.57,0.0,0.0,0.000,1221300.2,1221300.2,19566,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552705224,290372.00
03/15/2019 23:00,2,0.000,ALERT,213.29,298.77,60.043,1552705204,"201051344000417","174011545737251",0.00,-2.50,0,296.96,300.57,0.0,0.0,0.000,986204.4,986204.4,19796,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552705226,290373.00
03/15/2019 23:00,2,0.000,ALERT,213.29,299.37,60.038,1552705204,"201051344000685","174011545737251",0.00,-2.50,0,296.96,300.87,0.0,0.0,0.000,1225904.9,1225904.9,19777,0,0,0,L,1122011218,1,123.14,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552705228,290374.00
03/15/2019 23:00,2,0.000,ALERT,213.06,298.47,60.043,1552705204,"201051344000651","174011545737251",0.00,-3.50,0,296.66,300.57,0.0,0.0,0.000,1218598.5,1218598.5,19761,0,0,0,L,1122011218,1,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552705230,290375.00
03/15/2019 23:00,2,0.000,ALERT,213.29,301.77,60.028,1552705204,"201051344000594","174011545737251",0.00,-2.50,0,299.07,303.28,0.0,0.0,0.000,1232096.4,1232096.4,43587,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552705232,290376.00
03/15/2019 23:00,2,0.000,ALERT,213.74,301.17,60.070,1552705204,"201051344000469","174011545737251",0.00,-3.00,0,298.47,302.68,0.0,0.0,0.000,1210869.7,1210869.7,11884,0,0,0,L,1122011218,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552705233,290377.00
03/15/2019 23:00,2,0.000,ALERT,213.29,299.67,60.028,1552705204,"201051344000585","174011545737251",0.00,-2.00,0,296.66,301.17,0.0,0.0,0.000,1231258.9,1231258.9,19811,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552705235,290378.00
03/15/2019 23:00,2,0.000,ALERT,214.19,301.17,60.022,1552705204,"201051344000853","174011545737251",0.00,-2.50,0,299.07,302.68,0.0,0.0,0.000,1233918.3,1233918.3,11479,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552705237,290379.00
03/15/2019 23:00,2,0.000,ALERT,213.29,299.67,60.028,1552705204,"201051344001145","174011545737251",0.00,-2.50,0,297.26,301.77,0.0,0.0,0.000,1234164.4,1234164.4,19727,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552705239,290380.00
03/15/2019 23:00,2,0.000,ALERT,213.29,299.37,60.049,1552705204,"201051344000438","174011545737251",0.00,-3.00,0,297.26,301.47,0.0,0.0,0.000,1226892.6,1226892.6,19769,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552705241,290381.00
03/15/2019 23:00,2,0.000,ALERT,212.61,299.37,60.012,1552705204,"201051344001135","174011545737251",0.00,-2.50,0,297.26,301.77,0.0,0.0,0.000,1213926.5,1213926.5,19722,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552705243,290382.00
03/15/2019 23:00,2,0.000,ALERT,213.74,301.47,60.033,1552705204,"201051344000983","174011545737251",0.00,-2.00,0,299.67,303.28,0.0,0.0,0.000,1232229.0,1232229.0,11487,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552705245,290383.00
03/15/2019 23:00,2,0.000,ALERT,213.06,299.07,60.022,1552705204,"201051344001203","174011545737251",0.00,-3.00,0,296.66,302.68,0.0,0.0,0.000,1221551.4,1221551.4,19769,0,0,0,L,1122011218,1,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552705246,290384.00
03/15/2019 23:00,2,0.000,ALERT,213.06,299.67,60.017,1552705204,"201051344001230","174011545737251",0.00,-2.50,0,296.96,301.47,0.0,0.0,0.000,1218657.1,1218657.1,19580,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552705248,290385.00
03/15/2019 23:00,2,0.000,ALERT,212.83,299.67,60.028,1552705204,"201051344000646","174011545737251",0.00,-3.00,0,296.36,300.87,0.0,0.0,0.000,1211718.6,1211718.6,19741,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552705250,290386.00
03/15/2019 23:00,2,0.000,ALERT,213.96,300.57,60.028,1552705204,"201051344000867","174011545737251",0.00,-2.00,0,298.47,302.98,0.0,0.0,0.000,1209813.7,1209813.7,43661,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552705252,290387.00
03/15/2019 23:00,2,0.000,ALERT,214.19,300.87,60.022,1552705204,"201051344000633","174011545737251",0.00,-2.50,0,297.57,302.37,0.0,0.0,0.000,1208529.7,1208529.7,43711,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552705254,290388.00
03/15/2019 23:00,2,0.000,ALERT,212.61,299.67,60.022,1552705204,"201051344000955","174011545737251",0.00,-2.50,0,296.96,300.87,0.0,0.0,0.000,1231232.7,1231232.7,19762,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552705255,290389.00
03/15/2019 23:00,2,0.000,ALERT,213.74,299.97,60.022,1552705204,"201051344000648","174011545737251",0.00,-3.00,0,298.77,302.98,0.0,0.0,0.000,1222197.0,1222197.0,43218,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552705257,290390.00
03/15/2019 23:00,2,0.000,ALERT,213.96,300.87,60.022,1552705204,"201051344000645","174011545737251",0.00,-2.00,0,299.37,302.98,0.0,0.0,0.000,1226800.3,1226800.3,43179,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552705259,290391.00
03/15/2019 23:00,2,0.000,ALERT,213.74,301.47,60.028,1552705204,"201051344000569","174011545737251",0.00,-2.50,0,300.27,303.88,0.0,0.0,0.000,1242722.9,1242722.9,11401,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552705261,290392.00
03/15/2019 23:00,2,0.000,ALERT,213.96,300.57,60.022,1552705204,"179051228000119","174011545737251",0.00,-0.50,0,297.87,302.37,0.0,0.0,0.000,30493.7,30493.7,11476,0,0,0,L,46974696,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1552705263,290393.00
03/15/2019 23:15,2,0.000,ALERT,213.74,302.37,60.006,1552706104,"201051344000579","174011545737251",0.00,-2.50,0,299.67,304.48,0.0,0.0,0.000,1242734.1,1242734.1,11851,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552706106,290394.00
03/15/2019 23:15,2,0.000,ALERT,213.06,299.37,60.001,1552706104,"201051344001025","174011545737251",0.00,-3.00,0,296.66,302.07,0.0,0.0,0.000,1225350.0,1225350.0,19776,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552706108,290395.00
03/15/2019 23:15,2,0.000,ALERT,213.06,299.97,60.006,1552706104,"201051344001093","174011545737251",0.00,-1.50,0,296.96,301.17,0.0,0.0,0.000,1209384.1,1209384.1,19790,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552706110,290396.00
03/15/2019 23:15,2,0.000,ALERT,213.51,301.77,60.006,1552706104,"201051344000458","174011545737251",0.00,-1.00,0,299.07,304.18,0.0,0.0,0.000,1226136.8,1226136.8,11594,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552706112,290397.00
03/15/2019 23:15,2,0.000,ALERT,213.06,300.57,60.006,1552706104,"201051344000890","174011545737251",0.00,-2.00,0,297.57,302.37,0.0,0.0,0.000,1224038.4,1224038.4,19724,0,0,0,L,1122011218,1,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552706114,290398.00
03/15/2019 23:15,2,0.000,ALERT,213.51,301.17,60.001,1552706104,"201051344000988","174011545737251",0.00,-2.00,0,296.06,303.88,0.0,0.0,0.000,950948.4,950948.4,11953,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552706115,290399.00
03/15/2019 23:15,2,0.000,ALERT,213.74,300.87,60.006,1552706104,"201051344000582","174011545737251",0.00,-3.00,0,297.87,302.07,0.0,0.0,0.000,1203537.1,1203537.1,19695,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552706117,290400.00
03/15/2019 23:15,2,0.000,ALERT,213.51,302.07,60.017,1552706104,"201051344000868","174011545737251",0.00,-2.50,0,299.37,304.78,0.0,0.0,0.000,1211120.8,1211120.8,43639,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552706119,290401.00
03/15/2019 23:15,2,0.000,ALERT,214.19,302.07,60.012,1552706104,"201051344000576","174011545737251",0.00,-2.50,0,298.77,304.48,0.0,0.0,0.000,1229206.9,1229206.9,15677,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552706121,290402.00
03/15/2019 23:15,2,0.000,ALERT,213.74,301.47,60.012,1552706104,"201051344001158","174011545737251",0.00,-3.00,0,298.17,303.88,0.0,0.0,0.000,1206701.8,1206701.8,11899,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552706123,290403.00
03/15/2019 23:15,2,0.000,ALERT,213.29,299.67,59.990,1552706104,"201051344000917","174011545737251",0.00,-1.00,0,296.06,300.87,0.0,0.0,0.000,1221300.2,1221300.2,19568,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552706124,290404.00
03/15/2019 23:15,2,0.000,ALERT,213.51,299.37,60.012,1552706104,"201051344000417","174011545737251",0.00,-3.00,0,296.66,300.87,0.0,0.0,0.000,986204.4,986204.4,19798,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552706126,290405.00
03/15/2019 23:15,2,0.000,ALERT,213.51,299.67,59.980,1552706104,"201051344000685","174011545737251",0.00,-2.50,0,296.96,301.17,0.0,0.0,0.000,1225904.9,1225904.9,19779,0,0,0,L,1122011218,1,123.14,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552706128,290406.00
03/15/2019 23:15,2,0.000,ALERT,213.29,299.07,60.012,1552706104,"201051344000651","174011545737251",0.00,-4.00,0,296.36,300.87,0.0,0.0,0.000,1218598.5,1218598.5,19763,0,0,0,L,1122011218,1,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552706130,290407.00
03/15/2019 23:15,2,0.000,ALERT,213.29,301.77,60.006,1552706104,"201051344000594","174011545737251",0.00,-3.00,0,298.47,304.48,0.0,0.0,0.000,1232096.4,1232096.4,43589,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552706132,290408.00
03/15/2019 23:15,2,0.000,ALERT,213.96,301.47,60.012,1552706104,"201051344000469","174011545737251",0.00,-3.00,0,297.87,303.88,0.0,0.0,0.000,1210869.7,1210869.7,11886,0,0,0,L,1122011218,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552706134,290409.00
03/15/2019 23:15,2,0.000,ALERT,213.06,300.27,60.017,1552706104,"201051344000585","174011545737251",0.00,-2.00,0,296.66,301.47,0.0,0.0,0.000,1231258.9,1231258.9,19813,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552706135,290410.00
03/15/2019 23:15,2,0.000,ALERT,214.19,300.87,60.022,1552706104,"201051344000853","174011545737251",0.00,-2.50,0,298.77,303.88,0.0,0.0,0.000,1233918.3,1233918.3,11481,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552706137,290411.00
03/15/2019 23:15,2,0.000,ALERT,213.29,299.97,60.022,1552706104,"201051344001145","174011545737251",0.00,-2.50,0,297.57,302.07,0.0,0.0,0.000,1234164.4,1234164.4,19729,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552706139,290412.00
03/15/2019 23:15,2,0.000,ALERT,213.06,299.67,60.022,1552706104,"201051344000438","174011545737251",0.00,-3.00,0,297.26,301.77,0.0,0.0,0.000,1226892.6,1226892.6,19771,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552706141,290413.00
03/15/2019 23:15,2,0.000,ALERT,212.61,299.67,60.033,1552706104,"201051344001135","174011545737251",0.00,-2.50,0,297.26,302.07,0.0,0.0,0.000,1213926.5,1213926.5,19724,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552706143,290414.00
03/15/2019 23:15,2,0.000,ALERT,213.51,301.47,59.980,1552706104,"201051344000983","174011545737251",0.00,-2.00,0,299.07,304.18,0.0,0.0,0.000,1232229.0,1232229.0,11489,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552706145,290415.00
03/15/2019 23:15,2,0.000,ALERT,213.06,299.37,59.990,1552706104,"201051344001203","174011545737251",0.00,-3.00,0,296.96,302.98,0.0,0.0,0.000,1221551.4,1221551.4,19771,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552706146,290416.00
03/15/2019 23:15,2,0.000,ALERT,212.83,299.97,60.012,1552706104,"201051344001230","174011545737251",0.00,-2.50,0,297.57,301.47,0.0,0.0,0.000,1218657.1,1218657.1,19582,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552706148,290417.00
03/15/2019 23:15,2,0.000,ALERT,212.83,299.67,60.017,1552706104,"201051344000646","174011545737251",0.00,-3.00,0,296.36,301.17,0.0,0.0,0.000,1211718.6,1211718.6,19743,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552706150,290418.00
03/15/2019 23:15,2,0.000,ALERT,213.74,300.57,60.006,1552706104,"201051344000867","174011545737251",0.00,-2.00,0,298.17,303.88,0.0,0.0,0.000,1209813.7,1209813.7,43663,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552706152,290419.00
03/15/2019 23:15,2,0.000,ALERT,214.19,300.87,60.038,1552706104,"201051344000633","174011545737251",0.00,-3.00,0,296.96,304.18,0.0,0.0,0.000,1208529.7,1208529.7,43713,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552706154,290420.00
03/15/2019 23:15,2,0.000,ALERT,212.61,299.97,59.990,1552706104,"201051344000955","174011545737251",0.00,-2.50,0,296.96,301.17,0.0,0.0,0.000,1231232.7,1231232.7,19764,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552706155,290421.00
03/15/2019 23:15,2,0.000,ALERT,213.51,300.27,60.006,1552706104,"201051344000648","174011545737251",0.00,-3.00,0,298.17,303.58,0.0,0.0,0.000,1222197.0,1222197.0,43220,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552706157,290422.00
03/15/2019 23:15,2,0.000,ALERT,213.96,301.17,60.043,1552706104,"201051344000645","174011545737251",0.00,-2.00,0,298.77,304.18,0.0,0.0,0.000,1226800.3,1226800.3,43181,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552706159,290423.00
03/15/2019 23:15,2,0.000,ALERT,213.51,301.77,60.049,1552706104,"201051344000569","174011545737251",0.00,-2.00,0,299.37,304.78,0.0,0.0,0.000,1242722.9,1242722.9,11403,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552706161,290424.00
03/15/2019 23:15,2,0.000,ALERT,213.74,300.57,60.006,1552706104,"179051228000119","174011545737251",0.00,-0.50,0,297.26,303.88,0.0,0.0,0.000,30493.7,30493.7,11478,0,0,0,L,46974696,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1552706163,290425.00
03/15/2019 23:30,2,0.000,ALERT,213.29,301.47,60.033,1552707004,"201051344000579","174011545737251",0.00,-2.00,0,299.97,304.78,0.0,0.0,0.000,1242734.1,1242734.1,11853,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552707006,290426.00
03/15/2019 23:30,2,0.000,ALERT,213.06,299.37,60.038,1552707004,"201051344001025","174011545737251",0.00,-3.00,0,297.57,302.37,0.0,0.0,0.000,1225350.0,1225350.0,19778,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552707008,290427.00
03/15/2019 23:30,2,0.000,ALERT,213.06,299.97,60.033,1552707004,"201051344001093","174011545737251",0.00,-1.50,0,297.87,301.47,0.0,0.0,0.000,1209384.1,1209384.1,19792,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552707009,290428.00
03/15/2019 23:30,2,0.000,ALERT,213.06,300.57,60.038,1552707004,"201051344000458","174011545737251",0.00,-1.00,0,299.37,304.48,0.0,0.0,0.000,1226136.8,1226136.8,11596,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552707011,290429.00
03/15/2019 23:30,2,0.000,ALERT,213.06,300.27,60.038,1552707004,"201051344000890","174011545737251",0.00,-2.00,0,298.47,302.37,0.0,0.0,0.000,1224038.4,1224038.4,19726,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552707013,290430.00
03/15/2019 23:30,2,0.000,ALERT,213.06,300.57,60.070,1552707004,"201051344000988","174011545737251",0.00,-2.00,0,296.96,303.88,0.0,0.0,0.000,950948.4,950948.4,11955,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552707015,290431.00
03/15/2019 23:30,2,0.000,ALERT,213.51,300.87,60.059,1552707004,"201051344000582","174011545737251",0.00,-3.00,0,298.77,302.37,0.0,0.0,0.000,1203537.1,1203537.1,19697,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552707017,290432.00
03/15/2019 23:30,2,0.000,ALERT,213.06,300.87,60.033,1552707004,"201051344000868","174011545737251",0.00,-2.50,0,299.97,304.78,0.0,0.0,0.000,1211120.8,1211120.8,43641,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552707019,290433.00
03/15/2019 23:30,2,0.000,ALERT,213.74,301.47,60.043,1552707004,"201051344000576","174011545737251",0.00,-2.50,0,299.37,304.78,0.0,0.0,0.000,1229206.9,1229206.9,15679,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552707020,290434.00
03/15/2019 23:30,2,0.000,ALERT,213.29,300.57,60.059,1552707004,"201051344001158","174011545737251",0.00,-3.00,0,299.07,304.18,0.0,0.0,0.000,1206701.8,1206701.8,11901,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552707022,290435.00
03/15/2019 23:30,2,0.000,ALERT,213.29,299.37,60.038,1552707004,"201051344000917","174011545737251",0.00,-1.00,0,296.96,300.87,0.0,0.0,0.000,1221300.2,1221300.2,19570,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552707024,290436.00
03/15/2019 23:30,2,0.000,ALERT,213.29,299.37,60.043,1552707004,"201051344000417","174011545737251",0.00,-2.50,0,297.57,300.87,0.0,0.0,0.000,986204.4,986204.4,19800,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552707026,290437.00
