ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/15/2019 23:30,2,0.000,ALERT,213.51,299.97,60.043,1552707004,"201051344000685","174011545737251",0.00,-2.50,0,297.87,301.47,0.0,0.0,0.000,1225904.9,1225904.9,19781,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552707028,290438.00
03/15/2019 23:30,2,0.000,ALERT,213.29,299.07,60.070,1552707004,"201051344000651","174011545737251",0.00,-3.50,0,297.26,300.87,0.0,0.0,0.000,1218598.5,1218598.5,19765,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552707030,290439.00
03/15/2019 23:30,2,0.000,ALERT,212.83,300.87,60.043,1552707004,"201051344000594","174011545737251",0.00,-3.00,0,299.07,304.78,0.0,0.0,0.000,1232096.4,1232096.4,43591,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552707032,290440.00
03/15/2019 23:30,2,0.000,ALERT,213.29,300.57,60.038,1552707004,"201051344000469","174011545737251",0.00,-3.00,0,298.47,304.18,0.0,0.0,0.000,1210869.7,1210869.7,11888,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552707033,290441.00
03/15/2019 23:30,2,0.000,ALERT,213.51,300.27,60.038,1552707004,"201051344000585","174011545737251",0.00,-2.00,0,297.26,301.47,0.0,0.0,0.000,1231258.9,1231258.9,19815,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552707035,290442.00
03/15/2019 23:30,2,0.000,ALERT,213.74,300.27,60.038,1552707004,"201051344000853","174011545737251",0.00,-2.50,0,299.07,303.88,0.0,0.0,0.000,1233918.3,1233918.3,11483,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552707037,290443.00
03/15/2019 23:30,2,0.000,ALERT,213.51,300.27,60.065,1552707004,"201051344001145","174011545737251",0.00,-2.50,0,298.47,302.07,0.0,0.0,0.000,1234164.4,1234164.4,19731,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552707039,290444.00
03/15/2019 23:30,2,0.000,ALERT,213.51,299.97,60.038,1552707004,"201051344000438","174011545737251",0.00,-3.00,0,297.87,301.77,0.0,0.0,0.000,1226892.6,1226892.6,19773,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552707041,290445.00
03/15/2019 23:30,2,0.000,ALERT,212.83,299.97,60.022,1552707004,"201051344001135","174011545737251",0.00,-2.50,0,298.17,301.77,0.0,0.0,0.000,1213926.5,1213926.5,19726,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552707042,290446.00
03/15/2019 23:30,2,0.000,ALERT,213.29,300.87,60.059,1552707004,"201051344000983","174011545737251",0.00,-2.00,0,299.37,303.28,0.0,0.0,0.000,1232229.0,1232229.0,11491,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552707044,290447.00
03/15/2019 23:30,2,0.000,ALERT,213.29,299.67,60.017,1552707004,"201051344001203","174011545737251",0.00,-3.00,0,297.87,302.98,0.0,0.0,0.000,1221551.4,1221551.4,19773,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552707046,290448.00
03/15/2019 23:30,2,0.000,ALERT,213.29,300.27,60.033,1552707004,"201051344001230","174011545737251",0.00,-2.50,0,297.87,301.47,0.0,0.0,0.000,1218657.1,1218657.1,19584,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552707048,290449.00
03/15/2019 23:30,2,0.000,ALERT,213.06,299.67,60.028,1552707004,"201051344000646","174011545737251",0.00,-3.00,0,297.57,301.17,0.0,0.0,0.000,1211718.6,1211718.6,19745,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552707050,290450.00
03/15/2019 23:30,2,0.000,ALERT,213.51,299.97,60.028,1552707004,"201051344000867","174011545737251",0.00,-1.50,0,298.47,303.28,0.0,0.0,0.000,1209813.7,1209813.7,43665,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552707052,290451.00
03/15/2019 23:30,2,0.000,ALERT,213.96,300.27,60.022,1552707004,"201051344000633","174011545737251",0.00,-2.50,0,297.57,302.68,0.0,0.0,0.000,1208529.7,1208529.7,43715,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552707054,290452.00
03/15/2019 23:30,2,0.000,ALERT,212.83,299.97,60.049,1552707004,"201051344000955","174011545737251",0.00,-2.00,0,297.87,301.17,0.0,0.0,0.000,1231232.7,1231232.7,19766,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552707055,290453.00
03/15/2019 23:30,2,0.000,ALERT,213.29,299.67,60.075,1552707004,"201051344000648","174011545737251",0.00,-3.00,0,298.47,302.98,0.0,0.0,0.000,1222197.0,1222197.0,43222,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552707057,290454.00
03/15/2019 23:30,2,0.000,ALERT,213.74,300.57,59.990,1552707004,"201051344000645","174011545737251",0.00,-2.00,0,299.07,302.68,0.0,0.0,0.000,1226800.3,1226800.3,43183,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552707059,290455.00
03/15/2019 23:30,2,0.000,ALERT,213.29,301.17,60.001,1552707004,"201051344000569","174011545737251",0.00,-2.00,0,299.97,303.88,0.0,0.0,0.000,1242722.9,1242722.9,11405,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552707061,290456.00
03/15/2019 23:30,2,0.000,ALERT,213.51,299.97,60.028,1552707004,"179051228000119","174011545737251",0.00,-0.50,0,297.57,302.37,0.0,0.0,0.000,30493.7,30493.7,11480,0,0,0,L,46974696,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1552707063,290457.00
03/15/2019 23:45,2,0.000,ALERT,213.29,301.77,60.017,1552707904,"201051344000579","174011545737251",0.00,-2.00,0,299.37,302.98,0.0,0.0,0.000,1242734.1,1242734.1,11855,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552707906,290458.00
03/15/2019 23:45,2,0.000,ALERT,212.83,298.47,60.017,1552707904,"201051344001025","174011545737251",0.00,-3.00,0,297.57,302.37,0.0,0.0,0.000,1225350.0,1225350.0,19780,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552707908,290459.00
03/15/2019 23:45,2,0.000,ALERT,212.83,299.07,60.028,1552707904,"201051344001093","174011545737251",0.00,-1.50,0,297.87,301.47,0.0,0.0,0.000,1209384.1,1209384.1,19794,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552707909,290460.00
03/15/2019 23:45,2,0.000,ALERT,213.29,300.87,60.033,1552707904,"201051344000458","174011545737251",0.00,-0.50,0,299.07,302.98,0.0,0.0,0.000,1226136.8,1226136.8,11598,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552707911,290461.00
03/15/2019 23:45,2,0.000,ALERT,212.83,299.37,60.022,1552707904,"201051344000890","174011545737251",0.00,-2.00,0,298.47,302.68,0.0,0.0,0.000,1224038.4,1224038.4,19728,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552707913,290462.00
03/15/2019 23:45,2,0.000,ALERT,213.06,300.87,60.065,1552707904,"201051344000988","174011545737251",0.00,-2.00,0,296.06,301.77,0.0,0.0,0.000,950948.4,950948.4,11957,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552707915,290463.00
03/15/2019 23:45,2,0.000,ALERT,213.29,299.97,60.028,1552707904,"201051344000582","174011545737251",0.00,-3.00,0,298.77,302.37,0.0,0.0,0.000,1203537.1,1203537.1,19699,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552707917,290464.00
03/15/2019 23:45,2,0.000,ALERT,213.29,301.47,60.028,1552707904,"201051344000868","174011545737251",0.00,-2.50,0,299.37,302.98,0.0,0.0,0.000,1211120.8,1211120.8,43643,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552707919,290465.00
03/15/2019 23:45,2,0.000,ALERT,213.74,301.47,60.038,1552707904,"201051344000576","174011545737251",0.00,-2.50,0,299.07,302.68,0.0,0.0,0.000,1229206.9,1229206.9,15681,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552707921,290466.00
03/15/2019 23:45,2,0.000,ALERT,213.29,300.87,60.028,1552707904,"201051344001158","174011545737251",0.00,-3.00,0,298.17,301.77,0.0,0.0,0.000,1206701.8,1206701.8,11903,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552707923,290467.00
03/15/2019 23:45,2,0.000,ALERT,213.06,298.47,60.022,1552707904,"201051344000917","174011545737251",0.00,-1.00,0,296.66,301.17,0.0,0.0,0.000,1221300.2,1221300.2,19572,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552707924,290468.00
03/15/2019 23:45,2,0.000,ALERT,213.06,298.77,60.028,1552707904,"201051344000417","174011545737251",0.00,-2.50,0,297.57,301.17,0.0,0.0,0.000,986204.4,986204.4,19802,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552707926,290469.00
03/15/2019 23:45,2,0.000,ALERT,213.29,299.07,60.028,1552707904,"201051344000685","174011545737251",0.00,-2.00,0,297.87,301.47,0.0,0.0,0.000,1225904.9,1225904.9,19783,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552707928,290470.00
03/15/2019 23:45,2,0.000,ALERT,213.06,298.17,60.033,1552707904,"201051344000651","174011545737251",0.00,-3.50,0,297.26,301.17,0.0,0.0,0.000,1218598.5,1218598.5,19767,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552707930,290471.00
03/15/2019 23:45,2,0.000,ALERT,213.06,301.47,60.028,1552707904,"201051344000594","174011545737251",0.00,-2.50,0,298.17,302.37,0.0,0.0,0.000,1232096.4,1232096.4,43593,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552707932,290472.00
03/15/2019 23:45,2,0.000,ALERT,213.51,300.87,59.985,1552707904,"201051344000469","174011545737251",0.00,-3.00,0,297.57,302.07,0.0,0.0,0.000,1210869.7,1210869.7,11890,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552707933,290473.00
03/15/2019 23:45,2,0.000,ALERT,213.06,299.37,60.038,1552707904,"201051344000585","174011545737251",0.00,-2.00,0,297.26,301.77,0.0,0.0,0.000,1231258.9,1231258.9,19817,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552707935,290474.00
03/15/2019 23:45,2,0.000,ALERT,213.96,300.87,60.033,1552707904,"201051344000853","174011545737251",0.00,-2.50,0,298.77,302.37,0.0,0.0,0.000,1233918.3,1233918.3,11485,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552707937,290475.00
03/15/2019 23:45,2,0.000,ALERT,213.29,299.37,60.043,1552707904,"201051344001145","174011545737251",0.00,-2.50,0,298.17,302.37,0.0,0.0,0.000,1234164.4,1234164.4,19733,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552707939,290476.00
03/15/2019 23:45,2,0.000,ALERT,213.06,299.07,60.049,1552707904,"201051344000438","174011545737251",0.00,-3.00,0,298.17,302.07,0.0,0.0,0.000,1226892.6,1226892.6,19775,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552707941,290477.00
03/15/2019 23:45,2,0.000,ALERT,212.61,299.07,60.043,1552707904,"201051344001135","174011545737251",0.00,-2.50,0,298.17,302.37,0.0,0.0,0.000,1213926.5,1213926.5,19728,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552707943,290478.00
03/15/2019 23:45,2,0.000,ALERT,213.29,301.17,60.017,1552707904,"201051344000983","174011545737251",0.00,-2.00,0,299.07,302.68,0.0,0.0,0.000,1232229.0,1232229.0,11493,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552707944,290479.00
03/15/2019 23:45,2,0.000,ALERT,212.83,298.47,60.043,1552707904,"201051344001203","174011545737251",0.00,-3.00,0,297.87,303.28,0.0,0.0,0.000,1221551.4,1221551.4,19775,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552707946,290480.00
03/15/2019 23:45,2,0.000,ALERT,213.06,299.37,60.012,1552707904,"201051344001230","174011545737251",0.00,-2.50,0,298.17,301.77,0.0,0.0,0.000,1218657.1,1218657.1,19586,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552707948,290481.00
03/15/2019 23:45,2,0.000,ALERT,212.83,298.77,60.038,1552707904,"201051344000646","174011545737251",0.00,-2.50,0,297.26,301.47,0.0,0.0,0.000,1211718.6,1211718.6,19747,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552707950,290482.00
03/15/2019 23:45,2,0.000,ALERT,213.51,300.27,60.033,1552707904,"201051344000867","174011545737251",0.00,-1.50,0,297.87,302.37,0.0,0.0,0.000,1209813.7,1209813.7,43667,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552707952,290483.00
03/15/2019 23:45,2,0.000,ALERT,213.96,300.87,60.038,1552707904,"201051344000633","174011545737251",0.00,-2.50,0,296.96,301.77,0.0,0.0,0.000,1208529.7,1208529.7,43717,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552707954,290484.00
03/15/2019 23:45,2,0.000,ALERT,212.61,299.07,60.038,1552707904,"201051344000955","174011545737251",0.00,-2.50,0,297.87,301.77,0.0,0.0,0.000,1231232.7,1231232.7,19768,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552707955,290485.00
03/15/2019 23:45,2,0.000,ALERT,213.29,300.27,60.033,1552707904,"201051344000648","174011545737251",0.00,-3.00,0,298.17,302.07,0.0,0.0,0.000,1222197.0,1222197.0,43224,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552707957,290486.00
03/15/2019 23:45,2,0.000,ALERT,213.74,301.17,60.043,1552707904,"201051344000645","174011545737251",0.00,-1.50,0,298.77,302.07,0.0,0.0,0.000,1226800.3,1226800.3,43185,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552707959,290487.00
03/15/2019 23:45,2,0.000,ALERT,213.29,301.47,60.038,1552707904,"201051344000569","174011545737251",0.00,-2.00,0,299.37,303.28,0.0,0.0,0.000,1242722.9,1242722.9,11407,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552707961,290488.00
03/15/2019 23:45,2,0.000,ALERT,213.74,300.57,60.001,1552707904,"179051228000119","174011545737251",0.00,-0.50,0,296.96,301.77,0.0,0.0,0.000,30493.7,30493.7,11482,0,0,0,L,46974696,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1552707963,290489.00
